Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,1,7,15,11.0,3.5,0.6,8.9,3.5,0.0,0.0
2018,1,1,7,30,22.0,7.0,0.6,9.2,7.0,18.82,0.0
2018,1,1,7,45,50.5,21.5,0.6,9.5,25.5,72.42,1.73
2018,1,1,8,0,79.0,36.0,0.6,9.8,44.0,121.74,91.78
2018,1,1,8,15,120.0,51.0,0.75,10.3,69.5,169.31,137.87
2018,1,1,8,30,161.0,66.0,0.9,10.8,95.0,219.31,182.26
2018,1,1,8,45,196.5,80.0,1.0,11.3,124.0,265.61,222.37
2018,1,1,9,0,232.0,94.0,1.1,11.8,153.0,313.29,262.56
2018,1,1,9,15,257.5,107.0,1.2,12.4,181.5,352.48,294.57
2018,1,1,9,30,283.0,120.0,1.3,13.0,210.0,391.79,325.88
2018,1,1,9,45,319.0,128.5,1.4,13.6,240.5,433.28,358.5
2018,1,1,10,0,355.0,137.0,1.5,14.2,271.0,474.65,390.32
2018,1,1,10,15,392.0,142.0,1.5,14.6,299.5,529.12,431.07
2018,1,1,10,30,429.0,147.0,1.5,15.0,328.0,565.32,457.41
2018,1,1,10,45,446.5,151.0,1.5,15.45,348.0,582.13,468.57
2018,1,1,11,0,464.0,155.0,1.5,15.9,368.0,596.95,478.28
2018,1,1,11,15,467.5,160.0,1.45,16.3,380.0,599.1,478.03
2018,1,1,11,30,471.0,165.0,1.4,16.7,392.0,599.15,476.36
2018,1,1,11,45,480.0,165.5,1.3,17.05,399.5,596.37,472.58
2018,1,1,12,0,489.0,166.0,1.2,17.4,407.0,591.35,467.16
2018,1,1,12,15,484.5,166.5,1.15,17.65,405.0,573.79,452.92
2018,1,1,12,30,480.0,167.0,1.1,17.9,403.0,554.62,437.57
2018,1,1,12,45,475.5,165.0,1.05,18.1,395.5,531.24,419.2
2018,1,1,13,0,471.0,163.0,1.0,18.3,388.0,506.53,399.72
2018,1,1,13,15,459.5,159.5,1.0,18.35,373.0,474.62,375.15
2018,1,1,13,30,448.0,156.0,1.0,18.4,358.0,442.23,349.87
2018,1,1,13,45,441.5,148.5,1.0,18.45,339.5,408.21,322.99
2018,1,1,14,0,435.0,141.0,1.0,18.5,321.0,373.73,295.16
2018,1,1,14,15,441.0,129.0,0.95,18.3,300.5,340.17,267.47
2018,1,1,14,30,447.0,117.0,0.9,18.1,280.0,305.29,237.88
2018,1,1,14,45,460.5,103.0,0.85,17.9,257.0,269.88,206.83
2018,1,1,15,0,474.0,89.0,0.8,17.7,234.0,232.54,173.24
2018,1,1,15,15,459.5,79.0,0.8,17.7,204.0,190.28,135.85
2018,1,1,15,30,445.0,69.0,0.8,17.7,174.0,151.44,101.64
2018,1,1,15,45,399.5,59.5,0.8,16.4,140.5,107.91,67.0
2018,1,1,16,0,354.0,50.0,0.8,15.1,107.0,69.55,39.85
2018,1,1,16,15,281.5,39.5,0.85,14.65,76.0,33.84,23.26
2018,1,1,16,30,209.0,29.0,0.9,14.2,45.0,22.82,10.45
2018,1,1,16,45,124.0,17.0,0.95,13.7,25.0,15.46,0.0
2018,1,1,17,0,39.0,5.0,1.0,13.2,5.0,4.55,0.0
2018,1,1,17,15,19.5,2.5,1.0,12.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,7,15,8.5,3.0,1.05,9.65,3.0,0.0,0.0
2018,1,2,7,30,17.0,6.0,1.0,10.2,6.0,15.07,0.0
2018,1,2,7,45,17.5,20.0,1.0,10.75,21.0,34.09,0.0
2018,1,2,8,0,18.0,34.0,1.0,11.3,36.0,54.88,38.06
2018,1,2,8,15,34.5,50.0,1.15,11.85,55.5,85.27,66.55
2018,1,2,8,30,51.0,66.0,1.3,12.4,75.0,115.7,93.64
2018,1,2,8,45,64.0,82.5,1.45,12.95,97.0,144.86,119.14
2018,1,2,9,0,77.0,99.0,1.6,13.5,119.0,187.67,155.41
2018,1,2,9,15,72.0,113.5,1.55,14.0,134.0,186.73,154.38
2018,1,2,9,30,67.0,128.0,1.5,14.5,149.0,198.82,163.88
2018,1,2,9,45,98.0,142.5,1.45,14.95,177.5,255.08,210.2
2018,1,2,10,0,129.0,157.0,1.4,15.4,206.0,297.29,244.11
2018,1,2,10,15,111.5,167.5,1.4,16.05,212.0,293.24,239.11
2018,1,2,10,30,94.0,178.0,1.4,16.7,218.0,273.22,221.78
2018,1,2,10,45,97.5,188.5,1.35,17.3,231.5,286.03,231.18
2018,1,2,11,0,101.0,199.0,1.3,17.9,245.0,298.56,240.07
2018,1,2,11,15,97.5,205.0,1.3,18.15,250.5,299.2,239.84
2018,1,2,11,30,94.0,211.0,1.3,18.4,256.0,299.74,239.62
2018,1,2,11,45,56.5,196.5,1.25,18.7,223.5,248.16,197.55
2018,1,2,12,0,19.0,182.0,1.2,19.0,191.0,187.28,147.96
2018,1,2,12,15,10.5,152.0,1.25,19.15,157.0,148.59,116.82
2018,1,2,12,30,2.0,122.0,1.3,19.3,123.0,111.98,86.96
2018,1,2,12,45,1.0,114.0,1.3,19.45,114.5,103.37,79.97
2018,1,2,13,0,0.0,106.0,1.3,19.6,106.0,94.98,73.1
2018,1,2,13,15,0.0,103.0,1.3,19.5,103.0,92.13,70.87
2018,1,2,13,30,0.0,100.0,1.3,19.4,100.0,89.31,68.66
2018,1,2,13,45,0.0,94.5,1.35,19.35,94.5,84.19,64.56
2018,1,2,14,0,0.0,89.0,1.4,19.3,89.0,79.13,60.49
2018,1,2,14,15,0.0,88.5,1.25,18.9,88.5,78.7,60.32
2018,1,2,14,30,0.0,88.0,1.1,18.5,88.0,78.26,60.13
2018,1,2,14,45,66.0,86.0,1.0,18.15,106.5,105.38,81.74
2018,1,2,15,0,132.0,84.0,0.9,17.8,125.0,121.69,92.99
2018,1,2,15,15,137.5,88.5,0.9,17.8,126.0,115.8,86.64
2018,1,2,15,30,143.0,93.0,0.9,17.8,127.0,111.23,81.43
2018,1,2,15,45,125.5,76.5,0.9,16.3,102.5,84.1,59.4
2018,1,2,16,0,108.0,60.0,0.9,14.8,78.0,59.3,40.12
2018,1,2,16,15,77.0,44.5,0.95,14.3,55.5,37.51,24.53
2018,1,2,16,30,46.0,29.0,1.0,13.8,33.0,24.01,11.86
2018,1,2,16,45,34.5,16.5,1.05,13.25,18.5,15.01,0.0
2018,1,2,17,0,23.0,4.0,1.1,12.7,4.0,3.64,0.0
2018,1,2,17,15,11.5,2.0,1.05,12.5,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,9.55,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,9.9,2.0,1.82,0.0
2018,1,3,7,45,0.0,6.5,1.05,10.25,6.5,5.7,0.0
2018,1,3,8,0,0.0,11.0,1.0,10.6,11.0,9.66,2.02
2018,1,3,8,15,0.0,15.0,0.95,11.0,15.0,13.18,5.49
2018,1,3,8,30,0.0,19.0,0.9,11.4,19.0,16.7,8.7
2018,1,3,8,45,0.0,24.5,0.85,11.85,24.5,21.55,13.0
2018,1,3,9,0,0.0,30.0,0.8,12.3,30.0,26.41,17.26
2018,1,3,9,15,0.0,39.0,0.8,12.55,39.0,34.37,24.15
2018,1,3,9,30,0.0,48.0,0.8,12.8,48.0,42.35,30.99
2018,1,3,9,45,0.0,60.0,0.8,13.1,60.0,53.0,40.04
2018,1,3,10,0,0.0,72.0,0.8,13.4,72.0,63.67,49.01
2018,1,3,10,15,0.0,57.5,0.8,13.6,57.5,50.78,37.93
2018,1,3,10,30,0.0,43.0,0.8,13.8,43.0,37.94,26.91
2018,1,3,10,45,0.0,37.5,0.85,14.0,37.5,33.07,22.71
2018,1,3,11,0,0.0,32.0,0.9,14.2,32.0,28.22,18.52
2018,1,3,11,15,0.0,29.0,0.8,14.3,29.0,25.57,16.24
2018,1,3,11,30,0.0,26.0,0.7,14.4,26.0,22.92,13.96
2018,1,3,11,45,0.0,28.5,0.55,14.5,28.5,25.13,15.84
2018,1,3,12,0,0.0,31.0,0.4,14.6,31.0,27.34,17.72
2018,1,3,12,15,0.0,29.0,0.65,14.5,29.0,25.58,16.2
2018,1,3,12,30,0.0,27.0,0.9,14.4,27.0,23.81,14.69
2018,1,3,12,45,0.0,34.0,1.15,14.35,34.0,29.99,19.96
2018,1,3,13,0,0.0,41.0,1.4,14.3,41.0,36.18,25.24
2018,1,3,13,15,0.0,50.0,1.7,14.3,50.0,44.15,32.02
2018,1,3,13,30,0.0,59.0,2.0,14.3,59.0,52.13,38.81
2018,1,3,13,45,0.0,55.5,2.3,14.35,55.5,49.02,36.2
2018,1,3,14,0,0.0,52.0,2.6,14.4,52.0,45.91,33.6
2018,1,3,14,15,0.0,36.0,2.5,14.35,36.0,31.73,21.57
2018,1,3,14,30,0.0,20.0,2.4,14.3,20.0,17.6,9.49
2018,1,3,14,45,0.0,28.0,2.35,14.3,28.0,24.65,15.57
2018,1,3,15,0,0.0,36.0,2.3,14.3,36.0,31.72,21.65
2018,1,3,15,15,0.0,46.0,2.3,14.3,46.0,40.58,29.21
2018,1,3,15,30,0.0,56.0,2.3,14.3,56.0,49.43,36.65
2018,1,3,15,45,0.0,45.5,1.7,13.55,45.5,40.16,28.66
2018,1,3,16,0,0.0,35.0,1.1,12.8,35.0,30.87,20.55
2018,1,3,16,15,3.5,28.0,1.15,12.55,28.5,24.74,14.86
2018,1,3,16,30,7.0,21.0,1.2,12.3,22.0,18.56,8.33
2018,1,3,16,45,5.0,11.5,1.25,12.05,12.0,10.46,0.0
2018,1,3,17,0,3.0,2.0,1.3,11.8,2.0,1.82,0.0
2018,1,3,17,15,1.5,1.0,1.6,12.1,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,7,15,3.5,2.0,2.0,12.05,2.0,0.0,0.0
2018,1,4,7,30,7.0,4.0,2.1,12.6,4.0,7.59,0.0
2018,1,4,7,45,5.0,14.0,2.25,13.2,14.0,15.8,0.0
2018,1,4,8,0,3.0,24.0,2.4,13.8,24.0,23.09,12.49
2018,1,4,8,15,1.5,34.5,2.45,14.35,34.5,32.09,21.11
2018,1,4,8,30,0.0,45.0,2.5,14.9,45.0,41.15,29.11
2018,1,4,8,45,18.0,61.5,2.55,15.4,66.0,78.54,61.53
2018,1,4,9,0,36.0,78.0,2.6,15.9,87.0,111.5,90.01
2018,1,4,9,15,80.0,96.0,2.7,16.6,120.5,181.2,149.32
2018,1,4,9,30,124.0,114.0,2.8,17.3,154.0,239.26,197.82
2018,1,4,9,45,139.0,132.0,2.9,17.95,181.0,274.13,225.7
2018,1,4,10,0,154.0,150.0,3.0,18.6,208.0,308.58,252.8
2018,1,4,10,15,126.0,162.0,3.1,19.05,212.0,298.1,242.66
2018,1,4,10,30,98.0,174.0,3.2,19.5,216.0,271.31,219.74
2018,1,4,10,45,90.5,180.0,3.35,20.0,220.0,269.15,217.17
2018,1,4,11,0,83.0,186.0,3.5,20.5,224.0,266.94,214.52
2018,1,4,11,15,152.5,188.0,3.55,20.7,261.0,339.1,273.24
2018,1,4,11,30,222.0,190.0,3.6,20.9,298.0,409.57,329.19
2018,1,4,11,45,315.0,176.5,3.65,21.1,332.0,462.08,371.34
2018,1,4,12,0,408.0,163.0,3.7,21.3,366.0,526.54,421.53
2018,1,4,12,15,302.0,171.5,3.65,21.25,321.5,427.54,343.06
2018,1,4,12,30,196.0,180.0,3.6,21.2,277.0,335.64,269.36
2018,1,4,12,45,222.5,177.0,3.6,21.2,285.5,355.06,284.99
2018,1,4,13,0,249.0,174.0,3.6,21.2,294.0,359.49,288.5
2018,1,4,13,15,170.5,172.5,3.55,21.1,253.5,285.97,229.08
2018,1,4,13,30,92.0,171.0,3.5,21.0,213.0,220.22,175.47
2018,1,4,13,45,114.5,161.5,3.45,20.85,211.0,225.8,180.22
2018,1,4,14,0,137.0,152.0,3.4,20.7,209.0,220.68,175.95
2018,1,4,14,15,294.5,122.0,3.2,20.45,234.5,261.1,207.77
2018,1,4,14,30,452.0,92.0,3.0,20.2,260.0,285.41,224.03
2018,1,4,14,45,563.5,79.5,2.8,19.95,269.0,290.53,222.87
2018,1,4,15,0,675.0,67.0,2.6,19.7,278.0,278.93,206.16
2018,1,4,15,15,566.5,65.5,2.6,19.7,227.0,210.02,148.64
2018,1,4,15,30,458.0,64.0,2.6,19.7,176.0,152.44,102.03
2018,1,4,15,45,308.5,53.0,1.9,18.4,122.5,90.77,56.52
2018,1,4,16,0,159.0,42.0,1.2,17.1,69.0,48.74,29.09
2018,1,4,16,15,145.0,34.0,1.2,16.4,53.0,29.28,16.74
2018,1,4,16,30,131.0,26.0,1.2,15.7,37.0,20.24,9.75
2018,1,4,16,45,65.5,14.0,1.15,15.05,19.5,11.0,0.0
2018,1,4,17,0,0.0,2.0,1.1,14.4,2.0,1.82,0.0
2018,1,4,17,15,0.0,1.0,1.1,14.25,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,14.35,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,14.7,1.0,0.91,0.0
2018,1,5,7,45,0.0,4.0,1.35,15.0,4.0,3.5,0.0
2018,1,5,8,0,0.0,7.0,1.4,15.3,7.0,6.14,0.0
2018,1,5,8,15,0.0,28.5,1.45,15.6,28.5,25.12,15.2
2018,1,5,8,30,0.0,50.0,1.5,15.9,50.0,47.52,34.34
2018,1,5,8,45,0.0,64.0,1.5,16.15,64.0,61.66,46.54
2018,1,5,9,0,0.0,78.0,1.5,16.4,78.0,75.63,58.45
2018,1,5,9,15,0.0,74.0,1.55,16.55,74.0,68.33,52.36
2018,1,5,9,30,0.0,70.0,1.6,16.7,70.0,62.71,47.62
2018,1,5,9,45,0.0,46.5,1.6,16.85,46.5,41.02,29.25
2018,1,5,10,0,0.0,23.0,1.6,17.0,23.0,20.25,11.59
2018,1,5,10,15,0.0,30.5,1.65,17.1,30.5,26.88,17.19
2018,1,5,10,30,0.0,38.0,1.7,17.2,38.0,33.51,22.76
2018,1,5,10,45,0.0,37.0,1.7,17.35,37.0,32.63,21.96
2018,1,5,11,0,0.0,36.0,1.7,17.5,36.0,31.75,21.18
2018,1,5,11,15,0.0,37.0,1.7,17.55,37.0,32.64,21.9
2018,1,5,11,30,0.0,38.0,1.7,17.6,38.0,33.53,22.62
2018,1,5,11,45,0.0,52.5,1.75,17.7,52.5,46.38,33.35
2018,1,5,12,0,0.0,67.0,1.8,17.8,67.0,59.25,44.04
2018,1,5,12,15,1.5,90.5,1.8,17.75,91.0,81.54,62.59
2018,1,5,12,30,3.0,114.0,1.8,17.7,115.0,104.93,81.92
2018,1,5,12,45,1.5,110.5,1.85,17.7,111.0,100.33,78.08
2018,1,5,13,0,0.0,107.0,1.9,17.7,107.0,95.89,74.43
2018,1,5,13,15,8.5,120.5,1.9,17.6,124.5,114.12,89.76
2018,1,5,13,30,17.0,134.0,1.9,17.5,142.0,131.73,104.46
2018,1,5,13,45,8.5,108.0,1.85,17.35,112.0,101.49,79.48
2018,1,5,14,0,0.0,82.0,1.8,17.2,82.0,72.67,55.59
2018,1,5,14,15,0.0,61.5,1.7,17.0,61.5,54.33,40.36
2018,1,5,14,30,0.0,41.0,1.6,16.8,41.0,36.15,25.11
2018,1,5,14,45,6.0,47.0,1.45,16.65,49.0,43.63,31.43
2018,1,5,15,0,12.0,53.0,1.3,16.5,57.0,51.5,37.93
2018,1,5,15,15,8.5,47.0,1.3,16.5,49.5,43.61,31.23
2018,1,5,15,30,5.0,41.0,1.3,16.5,42.0,37.13,25.75
2018,1,5,15,45,8.0,32.0,0.95,15.8,33.5,29.85,19.37
2018,1,5,16,0,11.0,23.0,0.6,15.1,25.0,21.5,12.11
2018,1,5,16,15,9.5,16.5,0.65,14.85,18.0,14.97,6.64
2018,1,5,16,30,8.0,10.0,0.7,14.6,11.0,8.96,1.35
2018,1,5,16,45,6.5,6.0,0.75,14.35,6.5,5.46,0.0
2018,1,5,17,0,5.0,2.0,0.8,14.1,2.0,1.82,0.0
2018,1,5,17,15,2.5,1.0,0.9,13.95,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,7,15,8.0,3.0,0.95,9.8,3.0,0.0,0.0
2018,1,6,7,30,16.0,6.0,1.0,10.3,6.0,14.47,0.0
2018,1,6,7,45,73.0,21.0,1.1,10.8,27.5,84.74,0.87
2018,1,6,8,0,130.0,36.0,1.2,11.3,49.0,154.31,117.39
2018,1,6,8,15,350.5,40.5,1.3,11.7,98.5,326.64,267.64
2018,1,6,8,30,571.0,45.0,1.4,12.1,148.0,500.08,410.29
2018,1,6,8,45,536.0,57.0,1.55,12.5,172.5,505.69,416.99
2018,1,6,9,0,501.0,69.0,1.7,12.9,197.0,507.19,420.05
2018,1,6,9,15,468.5,84.0,1.7,13.25,218.5,504.67,418.25
2018,1,6,9,30,436.0,99.0,1.7,13.6,240.0,505.11,417.69
2018,1,6,9,45,386.0,120.0,1.7,13.95,254.5,495.46,408.09
2018,1,6,10,0,336.0,141.0,1.7,14.3,269.0,465.13,382.59
2018,1,6,10,15,424.5,137.0,1.8,14.75,310.5,552.13,450.66
2018,1,6,10,30,513.0,133.0,1.9,15.2,352.0,621.63,503.31
2018,1,6,10,45,588.5,124.0,2.0,15.6,387.5,679.67,545.52
2018,1,6,11,0,664.0,115.0,2.1,16.0,423.0,729.05,580.57
2018,1,6,11,15,736.0,102.5,2.2,16.25,453.5,766.97,607.31
2018,1,6,11,30,808.0,90.0,2.3,16.5,484.0,796.19,627.74
2018,1,6,11,45,807.0,89.5,2.35,16.7,488.0,780.32,615.6
2018,1,6,12,0,806.0,89.0,2.4,16.9,492.0,761.36,601.74
2018,1,6,12,15,728.0,106.0,2.35,16.95,470.0,703.97,559.53
2018,1,6,12,30,650.0,123.0,2.3,17.0,448.0,643.24,513.82
2018,1,6,12,45,719.0,107.5,2.2,17.05,461.5,652.55,520.84
2018,1,6,13,0,788.0,92.0,2.1,17.1,475.0,652.73,520.18
2018,1,6,13,15,791.0,87.5,2.05,17.05,462.0,618.58,493.39
2018,1,6,13,30,794.0,83.0,2.0,17.0,449.0,581.83,464.33
2018,1,6,13,45,719.0,91.5,1.9,16.95,411.0,513.99,410.35
2018,1,6,14,0,644.0,100.0,1.8,16.9,373.0,448.97,357.97
2018,1,6,14,15,664.0,89.0,1.8,16.7,354.0,413.13,327.84
2018,1,6,14,30,684.0,78.0,1.8,16.5,335.0,374.0,293.65
2018,1,6,14,45,674.0,71.5,1.8,16.3,305.5,325.34,250.91
2018,1,6,15,0,664.0,65.0,1.8,16.1,276.0,276.65,207.09
2018,1,6,15,15,642.0,61.0,1.8,16.1,244.0,227.52,162.48
2018,1,6,15,30,620.0,57.0,1.8,16.1,212.0,180.02,119.65
2018,1,6,15,45,592.5,50.5,1.35,14.65,177.0,131.24,78.52
2018,1,6,16,0,565.0,44.0,0.9,13.2,142.0,85.26,44.42
2018,1,6,16,15,415.0,39.0,0.9,12.6,100.0,40.98,22.56
2018,1,6,16,30,265.0,34.0,0.9,12.0,58.0,26.72,15.72
2018,1,6,16,45,147.0,20.5,0.95,11.4,32.5,16.25,0.0
2018,1,6,17,0,29.0,7.0,1.0,10.8,7.0,6.37,0.0
2018,1,6,17,15,14.5,3.5,1.0,10.6,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,7,15,0.5,1.5,0.95,6.5,1.5,0.0,0.0
2018,1,7,7,30,1.0,3.0,1.1,7.0,3.0,3.29,0.0
2018,1,7,7,45,20.5,12.5,1.25,7.55,14.5,28.47,0.0
2018,1,7,8,0,40.0,22.0,1.4,8.1,26.0,55.7,39.84
2018,1,7,8,15,28.5,27.0,1.45,8.35,30.5,52.89,40.14
2018,1,7,8,30,17.0,32.0,1.5,8.6,35.0,41.41,30.72
2018,1,7,8,45,8.5,41.0,1.55,8.85,42.5,42.47,31.66
2018,1,7,9,0,0.0,50.0,1.6,9.1,50.0,44.14,32.92
2018,1,7,9,15,0.0,69.0,1.7,9.5,69.0,62.7,49.04
2018,1,7,9,30,0.0,88.0,1.8,9.9,88.0,82.24,65.78
2018,1,7,9,45,0.0,93.5,1.85,10.3,93.5,86.76,69.47
2018,1,7,10,0,0.0,99.0,1.9,10.7,99.0,91.46,73.29
2018,1,7,10,15,0.0,97.5,2.0,11.25,97.5,88.97,70.9
2018,1,7,10,30,0.0,96.0,2.1,11.8,96.0,86.83,68.84
2018,1,7,10,45,0.0,98.0,2.2,12.3,98.0,88.42,69.96
2018,1,7,11,0,0.0,100.0,2.3,12.8,100.0,90.08,71.14
2018,1,7,11,15,0.0,115.0,2.25,13.2,115.0,104.69,83.22
2018,1,7,11,30,0.0,130.0,2.2,13.6,130.0,119.39,95.26
2018,1,7,11,45,0.0,134.5,2.2,14.0,134.5,123.51,98.46
2018,1,7,12,0,0.0,139.0,2.2,14.4,139.0,127.65,101.69
2018,1,7,12,15,0.0,135.5,2.1,14.65,135.5,123.84,98.41
2018,1,7,12,30,0.0,132.0,2.0,14.9,132.0,120.15,95.27
2018,1,7,12,45,0.0,133.0,1.95,15.15,133.0,120.93,95.86
2018,1,7,13,0,0.0,134.0,1.9,15.4,134.0,121.74,96.48
2018,1,7,13,15,4.0,146.0,1.75,15.4,148.0,135.83,108.26
2018,1,7,13,30,8.0,158.0,1.6,15.4,162.0,149.62,119.69
2018,1,7,13,45,6.5,150.0,1.45,15.4,153.0,140.4,112.12
2018,1,7,14,0,5.0,142.0,1.3,15.4,144.0,131.43,104.81
2018,1,7,14,15,3.0,125.0,1.1,15.05,126.0,113.96,90.56
2018,1,7,14,30,1.0,108.0,0.9,14.7,108.0,97.0,76.66
2018,1,7,14,45,0.5,103.5,0.75,14.35,103.5,92.51,73.1
2018,1,7,15,0,0.0,99.0,0.6,14.0,99.0,88.04,69.49
2018,1,7,15,15,0.0,77.5,0.6,14.0,77.5,68.55,53.04
2018,1,7,15,30,0.0,56.0,0.6,14.0,56.0,49.44,36.76
2018,1,7,15,45,0.0,45.5,0.7,13.3,45.5,40.16,28.79
2018,1,7,16,0,0.0,35.0,0.8,12.6,35.0,30.86,20.67
2018,1,7,16,15,0.0,26.5,0.8,12.4,26.5,23.35,13.93
2018,1,7,16,30,0.0,18.0,0.8,12.2,18.0,15.84,7.21
2018,1,7,16,45,11.0,11.5,0.8,12.05,11.5,10.32,0.0
2018,1,7,17,0,22.0,5.0,0.8,11.9,5.0,4.55,0.0
2018,1,7,17,15,11.0,2.5,0.8,11.8,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.75,11.65,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,11.8,2.0,1.82,0.0
2018,1,8,7,45,0.0,4.0,2.1,12.0,4.0,3.5,0.0
2018,1,8,8,0,0.0,6.0,2.3,12.2,6.0,5.26,0.0
2018,1,8,8,15,0.0,8.0,2.35,12.4,8.0,7.02,0.24
2018,1,8,8,30,0.0,10.0,2.4,12.6,10.0,8.78,1.84
2018,1,8,8,45,0.0,11.0,2.5,12.8,11.0,9.66,2.66
2018,1,8,9,0,0.0,12.0,2.6,13.0,12.0,10.54,3.46
2018,1,8,9,15,0.0,13.0,2.7,13.15,13.0,11.42,4.23
2018,1,8,9,30,0.0,14.0,2.8,13.3,14.0,12.31,4.99
2018,1,8,9,45,0.0,24.0,2.9,13.5,24.0,21.13,12.58
2018,1,8,10,0,0.0,34.0,3.0,13.7,34.0,29.96,20.13
2018,1,8,10,15,0.0,31.0,3.0,13.85,31.0,27.32,17.82
2018,1,8,10,30,0.0,28.0,3.0,14.0,28.0,24.67,15.51
2018,1,8,10,45,0.0,35.0,2.95,14.2,35.0,30.87,20.75
2018,1,8,11,0,0.0,42.0,2.9,14.4,42.0,37.06,25.97
2018,1,8,11,15,0.0,45.0,2.9,14.55,45.0,39.73,28.18
2018,1,8,11,30,0.0,48.0,2.9,14.7,48.0,42.39,30.39
2018,1,8,11,45,0.0,41.0,2.9,14.85,41.0,36.19,25.11
2018,1,8,12,0,0.0,34.0,2.9,15.0,34.0,30.0,19.84
2018,1,8,12,15,0.0,35.0,2.75,15.05,35.0,30.88,20.58
2018,1,8,12,30,0.0,36.0,2.6,15.1,36.0,31.77,21.33
2018,1,8,12,45,0.0,34.0,2.4,15.15,34.0,30.0,19.84
2018,1,8,13,0,0.0,32.0,2.2,15.2,32.0,28.23,18.35
2018,1,8,13,15,0.0,37.5,2.15,15.2,37.5,33.09,22.5
2018,1,8,13,30,0.0,43.0,2.1,15.2,43.0,37.95,26.64
2018,1,8,13,45,0.0,60.5,2.1,15.2,60.5,53.46,39.81
2018,1,8,14,0,0.0,78.0,2.1,15.2,78.0,69.01,52.98
2018,1,8,14,15,0.0,68.0,1.95,15.05,68.0,60.11,45.56
2018,1,8,14,30,0.0,58.0,1.8,14.9,58.0,51.22,38.13
2018,1,8,14,45,4.5,52.0,1.6,14.75,53.5,47.56,35.04
2018,1,8,15,0,9.0,46.0,1.4,14.6,49.0,44.27,32.15
2018,1,8,15,15,4.5,48.0,1.4,14.6,49.5,43.52,31.56
2018,1,8,15,30,0.0,50.0,1.4,14.6,50.0,44.14,32.17
2018,1,8,15,45,0.0,43.0,1.25,14.1,43.0,37.94,26.8
2018,1,8,16,0,0.0,36.0,1.1,13.6,36.0,31.75,21.34
2018,1,8,16,15,0.0,25.0,1.05,13.45,25.0,22.01,12.77
2018,1,8,16,30,0.0,14.0,1.0,13.3,14.0,12.3,4.42
2018,1,8,16,45,0.0,8.0,0.95,13.2,8.0,7.02,0.0
2018,1,8,17,0,0.0,2.0,0.9,13.1,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,0.9,13.15,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,12.3,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,12.7,2.0,1.82,0.0
2018,1,9,7,45,0.0,5.5,0.9,13.15,5.5,4.82,0.0
2018,1,9,8,0,0.0,9.0,0.9,13.6,9.0,7.9,0.58
2018,1,9,8,15,0.0,12.0,0.95,13.95,12.0,10.53,3.18
2018,1,9,8,30,0.0,15.0,1.0,14.3,15.0,13.18,5.56
2018,1,9,8,45,0.0,18.0,1.0,14.65,18.0,15.82,7.91
2018,1,9,9,0,0.0,21.0,1.0,15.0,21.0,18.47,10.22
2018,1,9,9,15,0.0,24.5,0.9,15.3,24.5,21.56,12.88
2018,1,9,9,30,0.0,28.0,0.8,15.6,28.0,24.65,15.52
2018,1,9,9,45,0.0,26.0,0.75,15.85,26.0,22.89,13.98
2018,1,9,10,0,0.0,24.0,0.7,16.1,24.0,21.13,12.44
2018,1,9,10,15,0.0,37.5,0.7,16.15,37.5,33.06,22.56
2018,1,9,10,30,0.0,51.0,0.7,16.2,51.0,45.02,32.63
2018,1,9,10,45,0.5,93.0,0.7,16.2,93.0,83.83,65.08
2018,1,9,11,0,1.0,135.0,0.7,16.2,135.0,126.54,100.16
2018,1,9,11,15,3.0,140.5,0.7,16.15,141.5,133.19,105.44
2018,1,9,11,30,5.0,146.0,0.7,16.1,148.0,139.83,110.84
2018,1,9,11,45,2.5,108.5,0.7,16.05,109.5,99.74,77.87
2018,1,9,12,0,0.0,71.0,0.7,16.0,71.0,62.8,47.24
2018,1,9,12,15,0.0,63.5,0.6,16.0,63.5,56.14,41.73
2018,1,9,12,30,0.0,56.0,0.5,16.0,56.0,49.49,36.18
2018,1,9,12,45,0.0,51.0,0.45,15.95,51.0,45.05,32.49
2018,1,9,13,0,0.0,46.0,0.4,15.9,46.0,40.62,28.8
2018,1,9,13,15,0.0,48.0,0.45,15.75,48.0,42.38,30.34
2018,1,9,13,30,0.0,50.0,0.5,15.6,50.0,44.15,31.88
2018,1,9,13,45,0.0,51.5,0.55,15.5,51.5,45.47,33.05
2018,1,9,14,0,0.0,53.0,0.6,15.4,53.0,46.8,34.23
2018,1,9,14,15,1.5,73.0,0.75,15.15,73.5,65.27,49.93
2018,1,9,14,30,3.0,93.0,0.9,14.9,94.0,84.02,65.8
2018,1,9,14,45,14.5,89.5,1.05,14.7,94.0,84.91,66.48
2018,1,9,15,0,26.0,86.0,1.2,14.5,94.0,86.25,67.34
2018,1,9,15,15,13.0,66.5,1.2,14.5,70.5,62.18,47.15
2018,1,9,15,30,0.0,47.0,1.2,14.5,47.0,41.47,29.91
2018,1,9,15,45,0.0,37.5,1.15,14.0,37.5,33.06,22.67
2018,1,9,16,0,0.0,28.0,1.1,13.5,28.0,24.65,15.36
2018,1,9,16,15,0.0,20.5,1.1,13.25,20.5,18.03,9.49
2018,1,9,16,30,0.0,13.0,1.1,13.0,13.0,11.42,3.8
2018,1,9,16,45,0.0,7.5,1.1,12.8,7.5,6.58,0.0
2018,1,9,17,0,0.0,2.0,1.1,12.6,2.0,1.82,0.0
2018,1,9,17,15,0.0,1.0,1.35,12.55,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.35,9.5,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.4,10.0,2.0,1.82,0.0
2018,1,10,7,45,0.0,5.0,1.5,10.45,5.0,4.38,0.0
2018,1,10,8,0,0.0,8.0,1.6,10.9,8.0,7.02,0.0
2018,1,10,8,15,0.0,15.0,1.65,11.1,15.0,13.18,5.49
2018,1,10,8,30,0.0,22.0,1.7,11.3,22.0,19.35,10.97
2018,1,10,8,45,0.0,27.0,1.75,11.45,27.0,23.76,14.92
2018,1,10,9,0,0.0,32.0,1.8,11.6,32.0,28.18,18.82
2018,1,10,9,15,2.5,68.5,1.85,11.7,69.5,64.02,49.86
2018,1,10,9,30,5.0,105.0,1.9,11.8,107.0,105.8,85.57
2018,1,10,9,45,6.5,109.0,1.9,11.85,111.5,109.32,88.45
2018,1,10,10,0,8.0,113.0,1.9,11.9,116.0,113.31,91.75
2018,1,10,10,15,4.0,86.0,1.95,11.95,87.5,80.53,63.67
2018,1,10,10,30,0.0,59.0,2.0,12.0,59.0,52.12,39.21
2018,1,10,10,45,0.0,68.0,2.05,12.1,68.0,60.12,45.98
2018,1,10,11,0,0.0,77.0,2.1,12.2,77.0,68.13,52.71
2018,1,10,11,15,0.0,101.5,2.1,12.3,101.5,91.24,72.17
2018,1,10,11,30,0.0,126.0,2.1,12.4,126.0,115.23,92.19
2018,1,10,11,45,1.0,140.5,2.15,12.5,141.0,130.25,104.64
2018,1,10,12,0,2.0,155.0,2.2,12.6,156.0,145.29,117.07
2018,1,10,12,15,2.5,155.5,2.15,12.7,157.0,145.66,117.29
2018,1,10,12,30,3.0,156.0,2.1,12.8,158.0,146.06,117.59
2018,1,10,12,45,4.5,155.5,2.1,12.9,158.0,146.21,117.75
2018,1,10,13,0,6.0,155.0,2.1,13.0,158.0,146.29,117.87
2018,1,10,13,15,3.0,134.5,2.05,13.1,136.0,123.91,99.23
2018,1,10,13,30,0.0,114.0,2.0,13.2,114.0,102.32,81.2
2018,1,10,13,45,0.0,112.0,1.9,13.3,112.0,100.4,79.69
2018,1,10,14,0,0.0,110.0,1.8,13.4,110.0,98.49,78.16
2018,1,10,14,15,0.5,107.5,1.7,13.45,107.5,96.36,76.47
2018,1,10,14,30,1.0,105.0,1.6,13.5,105.0,94.18,74.72
2018,1,10,14,45,21.0,112.0,1.45,13.5,118.5,110.56,88.35
2018,1,10,15,0,41.0,119.0,1.3,13.5,132.0,121.62,97.0
2018,1,10,15,15,202.5,99.0,1.3,13.5,153.0,147.59,113.16
2018,1,10,15,30,364.0,79.0,1.3,13.5,174.0,151.05,107.73
2018,1,10,15,45,287.0,72.0,0.95,13.15,139.0,108.9,74.0
2018,1,10,16,0,210.0,65.0,0.6,12.8,104.0,75.15,49.53
2018,1,10,16,15,142.0,48.5,0.6,12.65,72.0,44.09,28.58
2018,1,10,16,30,74.0,32.0,0.6,12.5,40.0,25.78,15.9
2018,1,10,16,45,65.0,21.0,0.65,12.3,25.5,17.13,0.0
2018,1,10,17,0,56.0,10.0,0.7,12.1,11.0,9.1,0.0
2018,1,10,17,15,28.0,5.0,0.7,12.1,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,11,7,15,23.0,3.5,0.3,12.15,4.0,0.0,0.0
2018,1,11,7,30,46.0,7.0,0.3,12.3,8.0,32.24,0.0
2018,1,11,7,45,85.0,18.0,0.3,12.45,25.0,96.72,12.42
2018,1,11,8,0,124.0,29.0,0.3,12.6,42.0,150.87,114.62
2018,1,11,8,15,121.0,42.0,0.4,12.95,59.5,152.44,122.88
2018,1,11,8,30,118.0,55.0,0.5,13.3,77.0,169.43,138.99
2018,1,11,8,45,67.0,75.0,0.65,13.65,88.0,146.8,120.1
2018,1,11,9,0,16.0,95.0,0.8,14.0,99.0,109.45,87.83
2018,1,11,9,15,28.0,111.0,0.9,14.35,119.5,147.09,119.8
2018,1,11,9,30,40.0,127.0,1.0,14.7,140.0,174.41,142.54
2018,1,11,9,45,47.0,135.0,1.1,15.05,152.0,186.78,152.6
2018,1,11,10,0,54.0,143.0,1.2,15.4,164.0,199.69,163.02
2018,1,11,10,15,36.5,147.0,1.2,15.8,161.5,186.9,151.43
2018,1,11,10,30,19.0,151.0,1.2,16.2,159.0,161.75,129.85
2018,1,11,10,45,17.0,161.5,1.15,16.6,169.0,170.01,136.13
2018,1,11,11,0,15.0,172.0,1.1,17.0,179.0,178.26,142.25
2018,1,11,11,15,68.5,192.0,1.0,17.25,226.0,258.53,207.74
2018,1,11,11,30,122.0,212.0,0.9,17.5,273.0,339.15,270.94
2018,1,11,11,45,198.0,215.0,0.8,17.75,315.5,400.25,318.17
2018,1,11,12,0,274.0,218.0,0.7,18.0,358.0,472.52,372.01
2018,1,11,12,15,268.0,218.0,0.85,18.15,355.0,458.26,361.02
2018,1,11,12,30,262.0,218.0,1.0,18.3,352.0,443.35,350.18
2018,1,11,12,45,311.5,207.0,1.1,18.45,364.0,455.67,360.57
2018,1,11,13,0,361.0,196.0,1.2,18.6,376.0,464.19,367.62
2018,1,11,13,15,306.5,198.0,1.35,18.6,347.5,414.61,329.32
2018,1,11,13,30,252.0,200.0,1.5,18.6,319.0,368.09,293.12
2018,1,11,13,45,296.0,183.5,1.6,18.55,317.5,362.08,288.94
2018,1,11,14,0,340.0,167.0,1.7,18.5,316.0,351.92,280.65
2018,1,11,14,15,394.5,147.0,1.7,18.3,309.0,345.98,274.78
2018,1,11,14,30,449.0,127.0,1.7,18.1,302.0,326.41,257.17
2018,1,11,14,45,467.0,112.0,1.7,17.85,280.0,291.85,226.9
2018,1,11,15,0,485.0,97.0,1.7,17.6,258.0,254.85,193.61
2018,1,11,15,15,464.5,87.5,1.7,17.6,226.5,210.37,154.3
2018,1,11,15,30,444.0,78.0,1.7,17.6,195.0,167.74,116.68
