Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,45,393.0,69.0,1.25,16.45,159.5,122.95,80.1
2018,1,11,16,0,342.0,60.0,0.8,15.3,124.0,83.86,50.9
2018,1,11,16,15,275.5,49.0,0.85,14.65,92.0,48.44,29.09
2018,1,11,16,30,209.0,38.0,0.9,14.0,60.0,29.59,19.1
2018,1,11,16,45,135.5,24.5,0.9,13.35,36.0,19.31,2.18
2018,1,11,17,0,62.0,11.0,0.9,12.7,12.0,10.01,0.0
2018,1,11,17,15,31.0,5.5,0.9,12.4,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,12,7,15,58.0,5.5,0.9,8.65,6.5,0.0,0.0
2018,1,12,7,30,116.0,11.0,1.0,9.2,13.0,75.26,0.0
2018,1,12,7,45,278.0,20.5,1.1,9.7,44.0,219.77,43.47
2018,1,12,8,0,440.0,30.0,1.2,10.2,75.0,359.79,279.66
2018,1,12,8,15,525.0,35.5,1.3,10.65,114.5,431.65,352.56
2018,1,12,8,30,610.0,41.0,1.4,11.1,154.0,517.05,424.61
2018,1,12,8,45,452.5,43.5,1.5,11.55,138.5,425.82,355.23
2018,1,12,9,0,295.0,46.0,1.6,12.0,123.0,317.94,268.8
2018,1,12,9,15,147.5,58.5,1.85,12.75,97.0,196.6,166.08
2018,1,12,9,30,0.0,71.0,2.1,13.5,71.0,63.56,48.84
2018,1,12,9,45,0.0,90.0,2.35,14.2,90.0,82.69,65.01
2018,1,12,10,0,0.0,109.0,2.6,14.9,109.0,102.0,80.96
2018,1,12,10,15,8.0,134.5,2.6,15.25,138.0,135.48,108.95
2018,1,12,10,30,16.0,160.0,2.6,15.6,167.0,169.3,136.8
2018,1,12,10,45,25.0,174.5,2.65,15.95,186.0,191.45,154.82
2018,1,12,11,0,34.0,189.0,2.7,16.3,205.0,228.44,184.69
2018,1,12,11,15,48.5,200.5,2.7,16.5,224.0,251.87,203.6
2018,1,12,11,30,63.0,212.0,2.7,16.7,243.0,274.83,221.99
2018,1,12,11,45,90.5,215.0,2.7,16.85,260.5,297.59,240.63
2018,1,12,12,0,118.0,218.0,2.7,17.0,278.0,333.22,269.14
2018,1,12,12,15,199.0,210.0,2.75,17.05,312.0,381.81,309.27
2018,1,12,12,30,280.0,202.0,2.8,17.1,346.0,439.24,355.27
2018,1,12,12,45,442.5,172.0,2.8,17.15,395.5,525.61,424.11
2018,1,12,13,0,605.0,142.0,2.8,17.2,445.0,593.08,476.54
2018,1,12,13,15,509.0,158.5,2.8,17.1,408.5,516.98,416.22
2018,1,12,13,30,413.0,175.0,2.8,17.0,372.0,451.19,363.79
2018,1,12,13,45,389.0,170.5,2.8,16.95,349.5,411.41,331.94
2018,1,12,14,0,365.0,166.0,2.8,16.9,327.0,364.83,294.23
2018,1,12,14,15,414.0,146.0,2.8,16.65,317.5,355.31,285.55
2018,1,12,14,30,463.0,126.0,2.8,16.4,308.0,332.52,265.15
2018,1,12,14,45,493.5,109.5,2.75,16.2,288.0,300.55,236.19
2018,1,12,15,0,524.0,93.0,2.7,16.0,268.0,267.93,205.45
2018,1,12,15,15,547.5,78.5,2.7,16.0,242.0,228.02,167.76
2018,1,12,15,30,571.0,64.0,2.7,16.0,216.0,184.92,127.03
2018,1,12,15,45,458.0,62.5,2.05,14.65,171.5,129.93,83.81
2018,1,12,16,0,345.0,61.0,1.4,13.3,127.0,85.8,52.78
2018,1,12,16,15,279.5,50.0,1.35,12.55,94.5,50.07,30.37
2018,1,12,16,30,214.0,39.0,1.3,11.8,62.0,30.34,20.09
2018,1,12,16,45,136.0,25.0,1.2,11.05,37.0,19.67,4.14
2018,1,12,17,0,58.0,11.0,1.1,10.3,12.0,10.01,0.0
2018,1,12,17,15,29.0,5.5,1.1,10.05,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,13,7,15,23.0,4.0,2.15,7.85,4.5,0.0,0.0
2018,1,13,7,30,46.0,8.0,2.2,8.1,9.0,33.15,0.0
2018,1,13,7,45,96.0,22.5,2.25,8.3,30.5,101.8,21.32
2018,1,13,8,0,146.0,37.0,2.3,8.5,52.0,165.07,129.43
2018,1,13,8,15,195.0,51.0,2.35,8.95,81.0,233.48,193.96
2018,1,13,8,30,244.0,65.0,2.4,9.4,110.0,290.98,245.52
2018,1,13,8,45,276.0,78.0,2.45,9.8,141.0,336.95,285.83
2018,1,13,9,0,308.0,91.0,2.5,10.2,172.0,383.86,325.65
2018,1,13,9,15,357.0,100.5,2.55,10.9,208.0,440.16,371.87
2018,1,13,9,30,406.0,110.0,2.6,11.6,244.0,497.3,417.33
2018,1,13,9,45,442.5,116.0,2.65,12.35,276.5,539.72,449.79
2018,1,13,10,0,479.0,122.0,2.7,13.1,309.0,581.46,480.99
2018,1,13,10,15,503.0,127.5,2.7,13.75,336.5,610.71,501.74
2018,1,13,10,30,527.0,133.0,2.7,14.4,364.0,638.2,520.74
2018,1,13,10,45,570.0,129.0,2.65,15.0,390.5,675.58,546.71
2018,1,13,11,0,613.0,125.0,2.6,15.6,417.0,704.28,565.73
2018,1,13,11,15,683.0,115.0,2.55,16.1,450.0,745.58,594.03
2018,1,13,11,30,753.0,105.0,2.5,16.6,483.0,782.32,618.5
2018,1,13,11,45,828.5,88.5,2.5,17.1,510.5,807.21,634.55
2018,1,13,12,0,904.0,72.0,2.5,17.6,538.0,823.51,644.53
2018,1,13,12,15,896.5,73.5,2.5,17.9,536.0,797.79,625.22
2018,1,13,12,30,889.0,75.0,2.5,18.2,534.0,769.14,604.23
2018,1,13,12,45,875.5,77.0,2.5,18.45,523.5,733.94,578.64
2018,1,13,13,0,862.0,79.0,2.5,18.7,513.0,701.47,555.01
2018,1,13,13,15,834.0,81.0,2.5,18.75,491.5,651.96,517.38
2018,1,13,13,30,806.0,83.0,2.5,18.8,470.0,601.83,478.49
2018,1,13,13,45,824.0,77.0,2.45,18.8,457.0,569.32,452.24
2018,1,13,14,0,842.0,71.0,2.4,18.8,444.0,533.05,422.13
2018,1,13,14,15,832.0,68.5,2.3,18.6,417.5,483.33,380.86
2018,1,13,14,30,822.0,66.0,2.2,18.4,391.0,432.66,337.69
2018,1,13,14,45,774.0,66.0,2.1,18.15,351.0,369.36,283.97
2018,1,13,15,0,726.0,66.0,2.0,17.9,311.0,309.56,232.14
2018,1,13,15,15,635.0,67.5,2.0,17.9,263.5,242.43,175.22
2018,1,13,15,30,544.0,69.0,2.0,17.9,216.0,185.17,127.26
2018,1,13,15,45,492.0,62.0,1.5,16.1,178.0,135.79,86.66
2018,1,13,16,0,440.0,55.0,1.0,14.3,140.0,92.19,53.88
2018,1,13,16,15,387.5,45.0,1.05,13.5,106.5,51.87,29.04
2018,1,13,16,30,335.0,35.0,1.1,12.7,73.0,28.5,18.6
2018,1,13,16,45,220.0,24.0,1.1,11.95,44.5,19.84,5.6
2018,1,13,17,0,105.0,13.0,1.1,11.2,16.0,11.82,0.0
2018,1,13,17,15,52.5,6.5,1.15,11.0,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,14,7,15,7.5,3.5,2.3,9.45,3.5,0.0,0.0
2018,1,14,7,30,15.0,7.0,2.3,9.7,7.0,14.81,0.0
2018,1,14,7,45,18.0,19.0,2.35,9.95,20.0,31.57,3.84
2018,1,14,8,0,21.0,31.0,2.4,10.2,33.0,48.98,34.33
2018,1,14,8,15,74.0,46.0,2.35,10.65,59.0,114.25,92.45
2018,1,14,8,30,127.0,61.0,2.3,11.1,85.0,185.36,154.82
2018,1,14,8,45,172.5,75.0,2.25,11.55,115.5,239.13,201.79
2018,1,14,9,0,218.0,89.0,2.2,12.0,146.0,294.86,249.33
2018,1,14,9,15,223.0,107.5,2.1,12.65,174.0,326.22,274.38
2018,1,14,9,30,228.0,126.0,2.0,13.3,202.0,356.48,297.81
2018,1,14,9,45,373.0,120.0,1.9,13.9,259.5,487.32,403.41
2018,1,14,10,0,518.0,114.0,1.8,14.5,317.0,604.78,493.13
2018,1,14,10,15,600.5,107.5,1.7,15.2,359.5,677.92,544.19
2018,1,14,10,30,683.0,101.0,1.6,15.9,402.0,742.35,587.42
2018,1,14,10,45,462.5,142.0,1.5,16.6,350.5,592.5,472.93
2018,1,14,11,0,242.0,183.0,1.4,17.3,299.0,431.24,345.48
2018,1,14,11,15,162.5,199.5,1.35,17.75,278.5,362.83,290.74
2018,1,14,11,30,83.0,216.0,1.3,18.2,258.0,296.26,236.08
2018,1,14,11,45,94.5,220.5,1.25,18.7,269.0,307.36,244.63
2018,1,14,12,0,106.0,225.0,1.2,19.2,280.0,317.85,252.21
2018,1,14,12,15,85.0,223.0,1.15,19.4,267.0,294.5,233.03
2018,1,14,12,30,64.0,221.0,1.1,19.6,254.0,272.13,214.82
2018,1,14,12,45,99.5,223.0,1.05,19.85,273.5,296.61,234.44
2018,1,14,13,0,135.0,225.0,1.0,20.1,293.0,329.52,259.82
2018,1,14,13,15,155.5,217.5,0.9,20.1,294.0,327.42,257.97
2018,1,14,13,30,176.0,210.0,0.8,20.1,295.0,323.54,254.79
2018,1,14,13,45,233.0,194.0,0.75,20.1,301.0,338.46,266.3
2018,1,14,14,0,290.0,178.0,0.7,20.1,307.0,338.74,265.93
2018,1,14,14,15,210.0,172.0,0.6,19.9,262.5,270.5,212.1
2018,1,14,14,30,130.0,166.0,0.5,19.7,218.0,217.14,170.02
2018,1,14,14,45,109.5,142.5,0.45,19.5,183.5,177.71,138.62
2018,1,14,15,0,89.0,119.0,0.4,19.3,149.0,141.01,109.02
2018,1,14,15,15,169.0,110.0,0.4,19.3,159.0,150.43,113.66
2018,1,14,15,30,249.0,101.0,0.4,19.3,169.0,147.18,106.48
2018,1,14,15,45,212.0,86.0,0.6,17.65,137.5,110.73,77.55
2018,1,14,16,0,175.0,71.0,0.8,16.0,106.0,78.75,53.22
2018,1,14,16,15,119.5,55.0,0.85,15.4,76.0,49.88,33.16
2018,1,14,16,30,64.0,39.0,0.9,14.8,46.0,32.09,21.57
2018,1,14,16,45,53.5,25.0,0.95,14.15,29.0,20.9,7.29
2018,1,14,17,0,43.0,11.0,1.0,13.5,12.0,10.01,0.0
2018,1,14,17,15,21.5,5.5,0.95,13.3,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,15,7,15,7.0,3.5,1.05,10.2,3.5,0.0,0.0
2018,1,15,7,30,14.0,7.0,1.1,10.7,7.0,14.25,0.0
2018,1,15,7,45,7.0,17.0,1.15,11.25,17.0,21.2,1.49
2018,1,15,8,0,0.0,27.0,1.2,11.8,27.0,24.3,13.93
2018,1,15,8,15,0.0,40.5,1.35,12.3,40.5,38.32,26.65
2018,1,15,8,30,0.0,54.0,1.5,12.8,54.0,51.84,38.54
2018,1,15,8,45,10.5,73.0,1.65,13.3,76.0,80.09,63.16
2018,1,15,9,0,21.0,92.0,1.8,13.8,98.0,118.56,96.12
2018,1,15,9,15,46.0,113.5,1.75,14.3,128.5,164.14,134.94
2018,1,15,9,30,71.0,135.0,1.7,14.8,159.0,210.31,173.44
2018,1,15,9,45,171.5,145.0,1.65,15.3,210.5,318.93,263.79
2018,1,15,10,0,272.0,155.0,1.6,15.8,262.0,431.85,353.6
2018,1,15,10,15,301.0,160.5,1.65,16.4,287.0,462.66,376.16
2018,1,15,10,30,330.0,166.0,1.7,17.0,312.0,492.86,398.41
2018,1,15,10,45,377.5,166.5,1.7,17.6,341.5,549.24,439.91
2018,1,15,11,0,425.0,167.0,1.7,18.2,371.0,586.9,466.8
2018,1,15,11,15,484.5,162.0,1.65,18.35,402.0,626.09,495.33
2018,1,15,11,30,544.0,157.0,1.6,18.5,433.0,662.24,521.13
2018,1,15,11,45,479.5,174.5,1.55,18.6,420.5,618.01,486.07
2018,1,15,12,0,415.0,192.0,1.5,18.7,408.0,573.14,451.12
2018,1,15,12,15,342.5,208.5,1.4,18.6,387.0,507.74,400.94
2018,1,15,12,30,270.0,225.0,1.3,18.5,366.0,459.17,362.71
2018,1,15,12,45,253.0,223.0,1.15,18.35,353.5,433.05,342.35
2018,1,15,13,0,236.0,221.0,1.0,18.2,341.0,395.78,313.43
2018,1,15,13,15,237.0,214.0,0.9,18.0,332.0,388.29,307.43
2018,1,15,13,30,238.0,207.0,0.8,17.8,323.0,368.77,292.06
2018,1,15,13,45,167.5,199.5,0.65,17.6,279.5,298.06,236.29
2018,1,15,14,0,97.0,192.0,0.5,17.4,236.0,235.56,186.69
2018,1,15,14,15,77.5,177.5,0.5,17.25,211.0,205.53,163.09
2018,1,15,14,30,58.0,163.0,0.5,17.1,186.0,177.62,140.81
2018,1,15,14,45,99.0,150.0,0.5,16.95,185.5,181.04,143.07
2018,1,15,15,0,140.0,137.0,0.5,16.8,185.0,174.89,136.65
2018,1,15,15,15,205.5,118.5,0.5,16.8,180.0,168.69,128.54
2018,1,15,15,30,271.0,100.0,0.5,16.8,175.0,151.66,110.45
2018,1,15,15,45,268.5,85.0,0.6,16.1,149.0,119.4,82.77
2018,1,15,16,0,266.0,70.0,0.7,15.4,123.0,87.88,57.12
2018,1,15,16,15,205.0,56.5,0.65,15.3,91.5,54.88,35.14
2018,1,15,16,30,144.0,43.0,0.6,15.2,60.0,34.16,23.42
2018,1,15,16,45,96.5,27.5,0.5,15.1,37.0,22.2,9.09
2018,1,15,17,0,49.0,12.0,0.4,15.0,14.0,10.91,0.0
2018,1,15,17,15,24.5,6.0,0.5,14.7,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,16,7,15,5.0,2.5,0.35,14.2,2.5,0.0,0.0
2018,1,16,7,30,10.0,5.0,0.3,14.4,5.0,10.18,0.0
2018,1,16,7,45,5.0,9.5,0.3,14.55,9.5,11.53,0.0
2018,1,16,8,0,0.0,14.0,0.3,14.7,14.0,12.3,4.23
2018,1,16,8,15,0.0,19.0,0.4,14.9,19.0,16.71,8.38
2018,1,16,8,30,0.0,24.0,0.5,15.1,24.0,21.11,12.32
2018,1,16,8,45,7.0,45.5,0.6,15.35,47.5,45.39,33.34
2018,1,16,9,0,14.0,67.0,0.7,15.6,71.0,72.45,56.57
2018,1,16,9,15,24.5,97.0,0.6,15.95,105.0,123.56,99.56
2018,1,16,9,30,35.0,127.0,0.5,16.3,139.0,169.17,136.88
2018,1,16,9,45,67.5,144.5,0.4,16.65,170.5,215.94,174.99
2018,1,16,10,0,100.0,162.0,0.3,17.0,202.0,278.86,224.5
2018,1,16,10,15,152.0,173.0,0.25,17.3,238.5,334.76,267.93
2018,1,16,10,30,204.0,184.0,0.2,17.6,275.0,390.86,310.28
2018,1,16,10,45,250.5,190.5,0.15,17.95,307.5,452.58,355.17
2018,1,16,11,0,297.0,197.0,0.1,18.3,340.0,496.61,386.18
2018,1,16,11,15,220.5,193.0,0.15,18.45,301.0,420.9,328.34
2018,1,16,11,30,144.0,189.0,0.2,18.6,262.0,330.27,259.49
2018,1,16,11,45,139.5,205.0,0.2,18.8,277.0,340.85,267.51
2018,1,16,12,0,135.0,221.0,0.2,19.0,292.0,350.75,274.06
2018,1,16,12,15,138.5,225.5,0.3,19.1,298.0,352.97,275.9
2018,1,16,12,30,142.0,230.0,0.4,19.2,304.0,354.46,277.28
2018,1,16,12,45,120.0,199.5,0.45,19.3,261.5,297.45,233.84
2018,1,16,13,0,98.0,169.0,0.5,19.4,219.0,242.94,191.9
2018,1,16,13,15,93.5,172.5,0.6,19.4,219.5,238.41,188.68
2018,1,16,13,30,89.0,176.0,0.7,19.4,220.0,224.85,178.05
2018,1,16,13,45,105.5,186.5,0.8,19.35,236.0,248.69,197.0
2018,1,16,14,0,122.0,197.0,0.9,19.3,252.0,261.43,206.88
2018,1,16,14,15,132.0,182.0,0.9,19.1,238.5,243.07,192.24
2018,1,16,14,30,142.0,167.0,0.9,18.9,225.0,223.84,176.68
2018,1,16,14,45,132.0,151.5,0.95,18.7,201.5,195.43,153.6
2018,1,16,15,0,122.0,136.0,1.0,18.5,178.0,168.22,131.2
2018,1,16,15,15,85.5,113.5,1.0,18.5,141.5,128.55,99.02
2018,1,16,15,30,49.0,91.0,1.0,18.5,105.0,91.91,69.55
2018,1,16,15,45,43.0,81.5,0.8,17.4,92.5,78.66,58.7
2018,1,16,16,0,37.0,72.0,0.6,16.3,80.0,65.97,48.35
2018,1,16,16,15,21.5,52.5,0.65,15.7,57.0,45.77,32.12
2018,1,16,16,30,6.0,33.0,0.7,15.1,34.0,28.8,18.99
2018,1,16,16,45,9.5,20.5,0.75,14.5,21.0,18.08,7.06
2018,1,16,17,0,13.0,8.0,0.8,13.9,8.0,7.28,0.0
2018,1,16,17,15,6.5,4.0,0.8,13.55,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.5,1.05,10.6,3.5,0.0,0.0
2018,1,17,7,30,18.0,7.0,1.1,11.3,7.0,16.51,0.0
2018,1,17,7,45,9.0,16.5,1.2,12.05,16.5,21.31,3.22
2018,1,17,8,0,0.0,26.0,1.3,12.8,26.0,22.93,12.87
2018,1,17,8,15,0.0,39.5,1.3,13.3,39.5,36.66,25.19
2018,1,17,8,30,0.0,53.0,1.3,13.8,53.0,50.22,37.06
2018,1,17,8,45,2.5,69.0,1.35,14.35,69.5,68.57,52.92
2018,1,17,9,0,5.0,85.0,1.4,14.9,86.0,86.84,68.49
2018,1,17,9,15,35.5,105.5,1.35,15.5,117.0,143.83,117.14
2018,1,17,9,30,66.0,126.0,1.3,16.1,148.0,192.98,158.14
2018,1,17,9,45,113.0,146.0,1.25,16.75,189.0,271.15,221.85
2018,1,17,10,0,160.0,166.0,1.2,17.4,230.0,335.26,272.41
2018,1,17,10,15,143.0,177.5,1.2,17.8,237.5,332.97,268.78
2018,1,17,10,30,126.0,189.0,1.2,18.2,245.0,329.93,264.96
2018,1,17,10,45,186.0,197.5,1.15,18.6,285.0,389.18,311.42
2018,1,17,11,0,246.0,206.0,1.1,19.0,325.0,464.09,367.69
2018,1,17,11,15,301.5,205.0,1.2,19.25,356.0,505.27,398.78
2018,1,17,11,30,357.0,204.0,1.3,19.5,387.0,544.5,428.29
2018,1,17,11,45,337.5,211.0,1.4,19.7,386.0,528.13,415.13
2018,1,17,12,0,318.0,218.0,1.5,19.9,385.0,510.92,401.78
2018,1,17,12,15,395.0,201.5,1.55,20.0,409.5,542.5,426.77
2018,1,17,12,30,472.0,185.0,1.6,20.1,434.0,583.78,457.75
2018,1,17,12,45,495.0,177.0,1.65,20.2,435.0,574.54,450.7
2018,1,17,13,0,518.0,169.0,1.7,20.3,436.0,562.25,441.65
2018,1,17,13,15,516.5,164.5,1.65,20.3,424.5,534.14,420.0
2018,1,17,13,30,515.0,160.0,1.6,20.3,413.0,504.58,397.06
2018,1,17,13,45,434.0,168.0,1.55,20.25,375.0,439.81,346.58
2018,1,17,14,0,353.0,176.0,1.5,20.2,337.0,372.54,293.93
2018,1,17,14,15,300.5,171.5,1.35,19.95,302.5,322.36,254.06
2018,1,17,14,30,248.0,167.0,1.2,19.7,268.0,276.6,217.3
2018,1,17,14,45,258.0,151.5,1.1,19.5,249.0,249.47,194.57
2018,1,17,15,0,268.0,136.0,1.0,19.3,230.0,221.19,170.15
2018,1,17,15,15,242.0,122.0,1.0,19.3,199.5,183.02,138.2
2018,1,17,15,30,216.0,108.0,1.0,19.3,169.0,147.73,108.69
2018,1,17,15,45,159.0,93.5,0.85,17.95,134.5,108.93,78.49
2018,1,17,16,0,102.0,79.0,0.7,16.6,100.0,78.74,56.14
2018,1,17,16,15,80.5,62.0,0.75,16.1,76.0,55.19,38.31
2018,1,17,16,30,59.0,45.0,0.8,15.6,52.0,36.55,25.62
2018,1,17,16,45,43.0,29.5,0.85,15.1,33.5,24.38,12.18
2018,1,17,17,0,27.0,14.0,0.9,14.6,15.0,12.73,0.0
2018,1,17,17,15,13.5,7.0,0.85,14.5,7.5,6.37,0.0
2018,1,17,17,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,7,15,9.0,3.5,1.35,11.4,3.5,0.0,0.0
2018,1,18,7,30,18.0,7.0,1.6,12.0,7.0,16.51,0.0
2018,1,18,7,45,9.0,15.0,1.85,12.65,15.0,18.91,2.95
2018,1,18,8,0,0.0,23.0,2.1,13.3,23.0,20.26,10.73
2018,1,18,8,15,0.0,33.0,2.2,13.6,33.0,29.1,18.82
2018,1,18,8,30,0.0,43.0,2.3,13.9,43.0,37.95,26.66
2018,1,18,8,45,3.0,62.0,2.35,14.25,63.0,60.15,45.84
2018,1,18,9,0,6.0,81.0,2.4,14.6,83.0,82.5,65.0
2018,1,18,9,15,12.5,101.5,2.45,14.9,105.5,109.51,87.98
2018,1,18,9,30,19.0,122.0,2.5,15.2,128.0,136.63,110.75
2018,1,18,9,45,11.5,120.0,2.5,15.55,124.0,125.21,100.62
2018,1,18,10,0,4.0,118.0,2.5,15.9,120.0,114.69,91.28
2018,1,18,10,15,64.0,145.5,2.55,16.1,174.5,207.72,170.15
2018,1,18,10,30,124.0,173.0,2.6,16.3,229.0,307.42,251.88
2018,1,18,10,45,122.5,192.0,2.7,16.55,249.5,327.05,266.36
2018,1,18,11,0,121.0,211.0,2.8,16.8,270.0,345.89,280.4
2018,1,18,11,15,114.0,198.5,2.9,16.85,255.5,320.32,259.76
2018,1,18,11,30,107.0,186.0,3.0,16.9,241.0,295.53,239.82
2018,1,18,11,45,63.5,182.5,3.15,16.95,215.5,237.11,191.56
2018,1,18,12,0,20.0,179.0,3.3,17.0,190.0,183.92,147.05
2018,1,18,12,15,23.0,182.5,3.35,17.0,195.0,188.76,151.13
2018,1,18,12,30,26.0,186.0,3.4,17.0,200.0,203.83,163.39
2018,1,18,12,45,17.5,169.0,3.5,17.05,178.5,168.71,134.6
2018,1,18,13,0,9.0,152.0,3.6,17.1,157.0,145.05,115.11
2018,1,18,13,15,10.5,152.5,3.55,16.95,158.0,145.97,116.06
2018,1,18,13,30,12.0,153.0,3.5,16.8,159.0,146.75,116.87
2018,1,18,13,45,16.0,123.0,3.5,16.65,130.5,119.89,94.97
2018,1,18,14,0,20.0,93.0,3.5,16.5,102.0,96.48,75.74
2018,1,18,14,15,45.0,127.0,3.45,16.2,146.0,140.1,112.22
2018,1,18,14,30,70.0,161.0,3.4,15.9,190.0,181.1,145.9
2018,1,18,14,45,49.0,132.0,3.35,15.6,151.5,140.45,112.24
2018,1,18,15,0,28.0,103.0,3.3,15.3,113.0,102.93,81.17
2018,1,18,15,15,14.0,68.5,3.3,15.3,73.5,65.59,49.91
2018,1,18,15,30,0.0,34.0,3.3,15.3,34.0,29.95,20.0
2018,1,18,15,45,0.0,23.0,2.95,14.6,23.0,20.23,11.71
2018,1,18,16,0,0.0,12.0,2.6,13.9,12.0,10.54,3.37
2018,1,18,16,15,0.0,10.5,2.5,13.65,10.5,9.21,2.16
2018,1,18,16,30,0.0,9.0,2.4,13.4,9.0,7.9,1.19
2018,1,18,16,45,0.0,6.0,2.3,13.15,6.0,5.26,0.0
2018,1,18,17,0,0.0,3.0,2.2,12.9,3.0,2.73,0.0
2018,1,18,17,15,0.0,1.5,2.25,12.75,1.5,1.36,0.0
2018,1,18,17,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,19,7,15,6.5,4.5,1.1,7.75,4.5,0.0,0.0
2018,1,19,7,30,13.0,9.0,1.1,8.5,9.0,15.52,0.0
2018,1,19,7,45,51.0,22.5,1.1,9.25,27.5,65.33,27.15
2018,1,19,8,0,89.0,36.0,1.1,10.0,46.0,123.86,96.98
2018,1,19,8,15,299.5,46.0,1.3,10.4,100.5,296.39,246.19
2018,1,19,8,30,510.0,56.0,1.5,10.8,155.0,473.54,393.69
2018,1,19,8,45,523.0,65.5,1.65,11.15,188.0,510.78,424.71
2018,1,19,9,0,536.0,75.0,1.8,11.5,221.0,546.83,454.23
2018,1,19,9,15,632.5,74.0,1.8,11.7,271.5,635.75,522.72
2018,1,19,9,30,729.0,73.0,1.8,11.9,322.0,725.78,589.06
2018,1,19,9,45,755.5,75.0,1.85,12.1,357.0,756.22,609.94
2018,1,19,10,0,782.0,77.0,1.9,12.3,392.0,790.29,633.64
2018,1,19,10,15,799.0,79.5,1.9,12.45,421.5,814.09,649.18
2018,1,19,10,30,816.0,82.0,1.9,12.6,451.0,834.81,662.46
2018,1,19,10,45,820.0,85.0,1.9,12.7,472.0,841.54,665.85
2018,1,19,11,0,824.0,88.0,1.9,12.8,493.0,844.84,667.04
2018,1,19,11,15,778.5,101.0,1.9,12.9,493.0,813.7,643.81
2018,1,19,11,30,733.0,114.0,1.9,13.0,493.0,785.21,622.86
2018,1,19,11,45,756.0,110.5,1.95,13.05,507.0,787.1,624.46
2018,1,19,12,0,779.0,107.0,2.0,13.1,521.0,781.0,620.09
2018,1,19,12,15,820.0,98.5,2.05,13.05,535.0,784.67,623.23
2018,1,19,12,30,861.0,90.0,2.1,13.0,549.0,783.17,622.67
2018,1,19,12,45,829.5,96.0,2.2,12.95,534.0,739.1,591.56
2018,1,19,13,0,798.0,102.0,2.3,12.9,519.0,693.74,559.08
2018,1,19,13,15,820.0,94.0,2.35,12.85,512.5,668.61,540.21
2018,1,19,13,30,842.0,86.0,2.4,12.8,506.0,639.27,517.37
2018,1,19,13,45,830.0,85.0,2.45,12.7,484.5,593.21,480.84
2018,1,19,14,0,818.0,84.0,2.5,12.6,463.0,545.85,442.39
2018,1,19,14,15,732.5,94.0,2.5,12.45,418.0,472.64,382.5
2018,1,19,14,30,647.0,104.0,2.5,12.3,373.0,404.69,325.91
2018,1,19,14,45,656.0,94.0,2.55,12.1,347.5,361.27,287.46
2018,1,19,15,0,665.0,84.0,2.6,11.9,322.0,315.82,245.83
2018,1,19,15,15,653.5,76.0,2.6,11.9,288.0,264.55,198.6
2018,1,19,15,30,642.0,68.0,2.6,11.9,254.0,213.79,151.55
2018,1,19,15,45,416.5,50.5,2.15,11.1,164.0,118.75,77.86
2018,1,19,16,0,191.0,33.0,1.7,10.3,74.0,50.12,29.28
2018,1,19,16,15,95.5,21.0,1.6,9.7,41.5,21.88,10.41
2018,1,19,16,30,0.0,9.0,1.5,9.1,9.0,7.9,1.32
2018,1,19,16,45,27.5,10.0,1.45,8.5,11.0,8.44,1.07
2018,1,19,17,0,55.0,11.0,1.4,7.9,13.0,8.61,0.0
2018,1,19,17,15,27.5,5.5,1.4,7.8,6.5,5.0,0.0
2018,1,19,17,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,7,15,38.0,6.0,1.45,4.7,7.0,0.0,0.0
2018,1,20,7,30,76.0,12.0,1.6,5.7,14.0,53.82,0.0
2018,1,20,7,45,148.5,25.0,1.75,6.65,38.5,151.3,76.22
2018,1,20,8,0,221.0,38.0,1.9,7.6,63.0,227.96,184.26
2018,1,20,8,15,352.0,47.0,2.1,8.2,107.0,336.99,282.67
2018,1,20,8,30,483.0,56.0,2.3,8.8,151.0,454.64,383.61
2018,1,20,8,45,609.0,54.0,2.55,9.4,202.5,561.51,471.45
2018,1,20,9,0,735.0,52.0,2.8,10.0,254.0,667.71,555.39
2018,1,20,9,15,769.0,55.5,2.9,10.45,294.5,716.77,592.34
2018,1,20,9,30,803.0,59.0,3.0,10.9,335.0,764.42,627.41
2018,1,20,9,45,827.0,60.0,3.1,11.3,370.5,798.42,651.46
2018,1,20,10,0,851.0,61.0,3.2,11.7,406.0,821.42,666.96
2018,1,20,10,15,866.0,63.0,3.2,12.0,436.0,843.51,681.3
2018,1,20,10,30,881.0,65.0,3.2,12.3,466.0,862.42,693.18
2018,1,20,10,45,891.0,66.5,3.25,12.6,489.5,872.91,699.22
2018,1,20,11,0,901.0,68.0,3.3,12.9,513.0,879.83,702.82
2018,1,20,11,15,907.0,69.5,3.3,13.05,529.5,879.61,701.46
2018,1,20,11,30,913.0,71.0,3.3,13.2,546.0,875.68,697.62
2018,1,20,11,45,914.5,72.0,3.35,13.4,554.5,863.61,688.25
2018,1,20,12,0,916.0,73.0,3.4,13.6,563.0,847.95,676.47
2018,1,20,12,15,910.5,74.5,3.4,13.65,562.5,823.77,658.67
2018,1,20,12,30,905.0,76.0,3.4,13.7,562.0,796.46,638.69
2018,1,20,12,45,894.5,78.5,3.35,13.75,554.0,763.61,614.38
2018,1,20,13,0,884.0,81.0,3.3,13.8,546.0,728.22,588.17
2018,1,20,13,15,870.5,82.5,3.25,13.8,530.0,691.88,560.43
2018,1,20,13,30,857.0,84.0,3.2,13.8,514.0,648.59,525.9
2018,1,20,13,45,852.5,81.0,3.15,13.75,493.5,604.19,490.11
2018,1,20,14,0,848.0,78.0,3.1,13.7,473.0,557.83,451.88
2018,1,20,14,15,834.0,75.5,3.0,13.55,445.0,505.5,407.97
2018,1,20,14,30,820.0,73.0,2.9,13.4,417.0,452.56,362.37
2018,1,20,14,45,800.0,70.0,2.8,13.25,383.0,396.38,312.98
2018,1,20,15,0,780.0,67.0,2.7,13.1,349.0,340.78,262.85
2018,1,20,15,15,748.0,64.0,2.7,13.1,310.0,282.61,210.01
2018,1,20,15,30,716.0,61.0,2.7,13.1,271.0,226.96,159.21
2018,1,20,15,45,672.0,56.0,2.0,11.85,229.5,170.2,109.76
2018,1,20,16,0,628.0,51.0,1.3,10.6,188.0,115.96,66.12
2018,1,20,16,15,456.5,48.0,1.25,9.8,136.0,63.63,35.26
2018,1,20,16,30,285.0,45.0,1.2,9.0,84.0,34.77,25.07
2018,1,20,16,45,239.0,32.5,1.15,8.25,56.5,25.48,15.05
2018,1,20,17,0,193.0,20.0,1.1,7.5,29.0,16.87,0.0
2018,1,20,17,15,96.5,10.0,1.1,7.3,14.5,9.1,0.0
2018,1,20,17,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,7,15,24.0,6.0,0.95,6.15,6.5,0.0,0.0
2018,1,21,7,30,48.0,12.0,1.1,6.7,13.0,38.04,0.0
2018,1,21,7,45,152.5,26.5,1.2,7.25,41.5,157.01,84.39
2018,1,21,8,0,257.0,41.0,1.3,7.8,70.0,256.16,207.1
2018,1,21,8,15,325.0,51.0,1.3,8.3,104.5,321.87,268.61
2018,1,21,8,30,393.0,61.0,1.3,8.8,139.0,392.69,330.14
2018,1,21,8,45,384.0,75.5,1.35,9.25,166.5,415.65,350.05
2018,1,21,9,0,375.0,90.0,1.4,9.7,194.0,436.46,367.13
2018,1,21,9,15,476.0,91.5,1.4,10.35,243.5,526.49,439.16
2018,1,21,9,30,577.0,93.0,1.4,11.0,293.0,627.27,514.74
2018,1,21,9,45,688.5,82.0,1.45,11.65,345.0,716.6,579.04
2018,1,21,10,0,800.0,71.0,1.5,12.3,397.0,800.81,637.52
2018,1,21,10,15,794.0,77.5,1.55,12.6,421.0,810.07,641.98
2018,1,21,10,30,788.0,84.0,1.6,12.9,445.0,815.83,644.82
2018,1,21,10,45,670.5,116.5,1.65,13.15,434.5,757.64,601.96
2018,1,21,11,0,553.0,149.0,1.7,13.4,424.0,681.69,546.18
2018,1,21,11,15,626.0,136.5,1.75,13.45,457.0,731.85,583.46
2018,1,21,11,30,699.0,124.0,1.8,13.5,490.0,771.05,611.19
2018,1,21,11,45,506.5,168.0,1.85,13.5,435.5,639.18,512.38
2018,1,21,12,0,314.0,212.0,1.9,13.5,381.0,502.8,406.14
2018,1,21,12,15,333.0,216.0,1.9,13.5,395.5,512.45,414.38
2018,1,21,12,30,352.0,220.0,1.9,13.5,410.0,519.82,419.79
2018,1,21,12,45,314.0,223.5,1.9,13.45,391.5,481.68,389.43
2018,1,21,13,0,276.0,227.0,1.9,13.4,373.0,444.66,360.04
2018,1,21,13,15,236.0,224.5,1.85,13.35,347.0,390.73,317.25
2018,1,21,13,30,196.0,222.0,1.8,13.3,321.0,350.74,284.99
2018,1,21,13,45,231.0,209.5,1.75,13.2,321.5,347.7,282.92
2018,1,21,14,0,266.0,197.0,1.7,13.1,322.0,349.02,283.59
2018,1,21,14,15,227.5,188.0,1.6,13.0,290.5,304.62,247.06
2018,1,21,14,30,189.0,179.0,1.5,12.9,259.0,257.93,208.72
2018,1,21,14,45,142.5,158.0,1.35,12.8,215.5,206.95,166.74
2018,1,21,15,0,96.0,137.0,1.2,12.7,172.0,161.29,129.11
2018,1,21,15,15,101.0,124.0,1.2,12.7,157.5,143.35,113.42
2018,1,21,15,30,106.0,111.0,1.2,12.7,143.0,124.9,96.96
2018,1,21,15,45,107.5,95.5,0.9,11.95,123.5,103.19,78.02
2018,1,21,16,0,109.0,80.0,0.6,11.2,104.0,81.49,59.46
2018,1,21,16,15,71.0,58.5,0.65,11.0,73.0,53.18,37.67
2018,1,21,16,30,33.0,37.0,0.7,10.8,42.0,32.03,22.57
2018,1,21,16,45,37.0,28.0,0.7,10.6,31.5,23.59,13.69
2018,1,21,17,0,41.0,19.0,0.7,10.4,21.0,15.99,0.0
2018,1,21,17,15,20.5,9.5,0.75,10.3,10.5,8.64,0.0
2018,1,21,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
