Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,22,7,15,7.5,2.0,2.1,11.8,2.0,0.0,0.0
2018,1,22,7,30,15.0,4.0,2.1,12.1,4.0,12.12,0.0
2018,1,22,7,45,102.0,13.0,2.05,12.35,24.0,97.95,53.15
2018,1,22,8,0,189.0,22.0,2.0,12.6,44.0,184.81,147.78
2018,1,22,8,15,124.0,19.0,2.0,12.9,36.0,126.25,103.45
2018,1,22,8,30,59.0,16.0,2.0,13.2,28.0,74.57,59.81
2018,1,22,8,45,40.5,26.5,2.0,13.45,35.5,59.76,47.1
2018,1,22,9,0,22.0,37.0,2.0,13.7,43.0,50.52,38.67
2018,1,22,9,15,11.0,39.5,2.0,13.95,42.5,44.59,33.17
2018,1,22,9,30,0.0,42.0,2.0,14.2,42.0,37.03,26.19
2018,1,22,9,45,2.0,68.0,2.0,14.45,69.0,61.8,47.3
2018,1,22,10,0,4.0,94.0,2.0,14.7,96.0,88.74,69.97
2018,1,22,10,15,44.0,140.0,2.1,14.85,160.5,183.14,149.82
2018,1,22,10,30,84.0,186.0,2.2,15.0,225.0,272.73,223.36
2018,1,22,10,45,109.0,203.0,2.25,15.2,256.0,328.93,268.06
2018,1,22,11,0,134.0,220.0,2.3,15.4,287.0,368.28,299.0
2018,1,22,11,15,179.5,224.5,2.35,15.5,317.5,408.9,331.55
2018,1,22,11,30,225.0,229.0,2.4,15.6,348.0,448.17,362.62
2018,1,22,11,45,333.0,212.0,2.45,15.65,391.0,528.31,426.29
2018,1,22,12,0,441.0,195.0,2.5,15.7,434.0,604.08,484.91
2018,1,22,12,15,344.5,214.0,2.45,15.7,401.0,519.99,418.24
2018,1,22,12,30,248.0,233.0,2.4,15.7,368.0,454.25,365.47
2018,1,22,12,45,248.0,233.0,2.35,15.7,366.5,443.4,357.03
2018,1,22,13,0,248.0,233.0,2.3,15.7,365.0,431.65,347.56
2018,1,22,13,15,222.0,229.5,2.25,15.6,345.5,386.95,312.25
2018,1,22,13,30,196.0,226.0,2.2,15.5,326.0,355.23,286.86
2018,1,22,13,45,216.5,211.0,2.1,15.4,317.0,340.96,275.69
2018,1,22,14,0,237.0,196.0,2.0,15.3,308.0,332.47,268.59
2018,1,22,14,15,382.5,162.0,1.9,15.05,330.5,364.61,293.76
2018,1,22,14,30,528.0,128.0,1.8,14.8,353.0,374.62,299.21
2018,1,22,14,45,629.5,104.0,1.7,14.55,351.0,364.81,287.04
2018,1,22,15,0,731.0,80.0,1.6,14.3,349.0,339.25,260.28
2018,1,22,15,15,647.0,81.5,1.6,14.3,301.0,272.17,202.8
2018,1,22,15,30,563.0,83.0,1.6,14.3,253.0,213.44,152.77
2018,1,22,15,45,398.0,82.5,1.2,13.25,193.5,145.25,100.17
2018,1,22,16,0,233.0,82.0,0.8,12.2,134.0,97.81,67.51
2018,1,22,16,15,190.0,66.5,0.8,11.55,103.0,65.35,44.15
2018,1,22,16,30,147.0,51.0,0.8,10.9,72.0,40.19,29.76
2018,1,22,16,45,94.5,35.5,0.85,10.3,47.0,28.37,17.93
2018,1,22,17,0,42.0,20.0,0.9,9.7,22.0,16.81,0.0
2018,1,22,17,15,21.0,10.0,0.9,9.5,11.0,9.1,0.0
2018,1,22,17,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,23,7,15,39.5,7.5,0.55,8.05,8.5,0.0,0.0
2018,1,23,7,30,79.0,15.0,0.6,8.2,17.0,58.38,0.0
2018,1,23,7,45,169.0,29.5,0.6,8.35,46.0,173.69,103.76
2018,1,23,8,0,259.0,44.0,0.6,8.5,75.0,261.99,211.12
2018,1,23,8,15,372.0,54.5,0.65,8.65,119.0,359.71,297.5
2018,1,23,8,30,485.0,65.0,0.7,8.8,163.0,467.19,387.13
2018,1,23,8,45,550.0,70.5,0.7,9.0,206.0,539.49,444.76
2018,1,23,9,0,615.0,76.0,0.7,9.2,249.0,612.89,500.59
2018,1,23,9,15,660.5,79.5,0.75,9.5,290.0,668.86,541.67
2018,1,23,9,30,706.0,83.0,0.8,9.8,331.0,724.07,581.07
2018,1,23,9,45,742.0,84.0,0.85,10.05,368.5,766.82,610.56
2018,1,23,10,0,778.0,85.0,0.9,10.3,406.0,801.85,634.13
2018,1,23,10,15,797.5,86.5,1.0,10.85,436.5,827.06,650.64
2018,1,23,10,30,817.0,88.0,1.1,11.4,467.0,849.16,664.96
2018,1,23,10,45,832.0,88.5,1.2,11.95,491.0,862.79,673.34
2018,1,23,11,0,847.0,89.0,1.3,12.5,515.0,872.91,679.42
2018,1,23,11,15,856.0,90.0,1.3,13.0,532.0,874.78,678.59
2018,1,23,11,30,865.0,91.0,1.3,13.5,549.0,872.97,675.48
2018,1,23,11,45,871.0,90.5,1.3,14.05,558.5,863.12,666.91
2018,1,23,12,0,877.0,90.0,1.3,14.6,568.0,849.63,656.09
2018,1,23,12,15,879.0,89.5,1.15,14.85,569.5,829.29,639.41
2018,1,23,12,30,881.0,89.0,1.0,15.1,571.0,805.57,620.56
2018,1,23,12,45,880.0,88.0,0.9,15.4,564.5,775.7,598.21
2018,1,23,13,0,879.0,87.0,0.8,15.7,558.0,742.82,573.91
2018,1,23,13,15,873.0,86.0,0.7,15.75,544.0,703.66,545.18
2018,1,23,13,30,867.0,85.0,0.6,15.8,530.0,662.17,513.39
2018,1,23,13,45,857.0,83.5,0.5,15.9,508.0,615.6,477.31
2018,1,23,14,0,847.0,82.0,0.4,16.0,486.0,567.48,439.41
2018,1,23,14,15,814.5,82.0,0.35,15.9,452.0,508.21,393.27
2018,1,23,14,30,782.0,82.0,0.3,15.8,418.0,450.06,346.84
2018,1,23,14,45,765.0,78.5,0.3,15.75,386.0,396.2,302.5
2018,1,23,15,0,748.0,75.0,0.3,15.7,354.0,342.69,256.92
2018,1,23,15,15,732.5,70.0,0.3,15.7,319.0,288.76,209.74
2018,1,23,15,30,717.0,65.0,0.3,15.7,284.0,235.56,162.52
2018,1,23,15,45,674.0,60.0,0.25,15.15,241.5,176.61,112.63
2018,1,23,16,0,631.0,55.0,0.2,14.6,199.0,123.66,70.7
2018,1,23,16,15,557.0,48.5,0.25,14.25,155.5,72.35,37.79
2018,1,23,16,30,483.0,42.0,0.3,13.9,112.0,33.76,23.88
2018,1,23,16,45,337.0,32.5,0.3,13.55,73.0,26.61,16.5
2018,1,23,17,0,191.0,23.0,0.3,13.2,34.0,19.36,0.0
2018,1,23,17,15,95.5,11.5,0.3,13.0,17.0,10.46,0.0
2018,1,23,17,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.5,1.35,6.95,4.0,0.0,0.0
2018,1,24,7,30,17.0,7.0,1.4,7.6,8.0,16.01,0.0
2018,1,24,7,45,8.5,15.0,1.4,8.25,15.5,18.64,6.71
2018,1,24,8,0,0.0,23.0,1.4,8.9,23.0,20.25,11.29
2018,1,24,8,15,0.0,32.5,1.6,9.45,32.5,28.65,18.94
2018,1,24,8,30,0.0,42.0,1.8,10.0,42.0,37.06,26.44
2018,1,24,8,45,1.0,60.0,2.0,10.5,60.5,55.5,42.54
2018,1,24,9,0,2.0,78.0,2.2,11.0,79.0,74.8,59.2
2018,1,24,9,15,17.5,104.0,2.3,11.35,110.5,115.33,94.35
2018,1,24,9,30,33.0,130.0,2.4,11.7,142.0,169.2,140.13
2018,1,24,9,45,150.5,148.0,2.5,12.0,209.5,304.64,255.81
2018,1,24,10,0,268.0,166.0,2.6,12.3,277.0,444.75,370.4
2018,1,24,10,15,355.5,164.0,2.8,12.75,323.0,517.54,428.47
2018,1,24,10,30,443.0,162.0,3.0,13.2,369.0,609.25,499.72
2018,1,24,10,45,387.0,181.5,3.15,13.65,368.5,563.69,461.79
2018,1,24,11,0,331.0,201.0,3.3,14.1,368.0,534.5,436.76
2018,1,24,11,15,272.0,219.5,3.5,14.4,360.0,500.09,407.77
2018,1,24,11,30,213.0,238.0,3.7,14.7,352.0,449.08,365.9
2018,1,24,11,45,173.5,242.0,3.9,14.95,335.5,413.99,336.93
2018,1,24,12,0,134.0,246.0,4.1,15.2,319.0,379.56,308.27
2018,1,24,12,15,89.0,237.0,4.15,15.15,285.5,312.98,254.13
2018,1,24,12,30,44.0,228.0,4.2,15.1,252.0,263.33,212.99
2018,1,24,12,45,46.0,222.0,4.3,15.05,247.0,255.16,206.66
2018,1,24,13,0,48.0,216.0,4.4,15.0,242.0,247.0,200.24
2018,1,24,13,15,32.5,191.5,4.4,14.85,209.0,207.4,167.8
2018,1,24,13,30,17.0,167.0,4.4,14.7,176.0,163.19,131.35
2018,1,24,13,45,9.0,151.5,4.45,14.55,156.0,142.53,114.33
2018,1,24,14,0,1.0,136.0,4.5,14.4,136.0,122.85,98.05
2018,1,24,14,15,0.5,101.0,4.35,14.15,101.0,90.1,70.84
2018,1,24,14,30,0.0,66.0,4.2,13.9,66.0,58.34,44.17
2018,1,24,14,45,14.5,83.5,4.1,13.6,89.0,81.68,64.06
2018,1,24,15,0,29.0,101.0,4.0,13.3,112.0,101.65,80.78
2018,1,24,15,15,38.0,87.0,4.0,13.3,100.0,89.45,69.99
2018,1,24,15,30,47.0,73.0,4.0,13.3,88.0,76.44,58.28
2018,1,24,15,45,23.5,66.5,3.7,12.95,74.0,63.23,47.72
2018,1,24,16,0,0.0,60.0,3.4,12.6,60.0,52.61,39.57
2018,1,24,16,15,0.0,47.5,3.3,12.5,47.5,41.67,29.95
2018,1,24,16,30,0.0,35.0,3.2,12.4,35.0,30.88,21.52
2018,1,24,16,45,4.0,25.0,3.1,12.3,25.0,22.05,12.89
2018,1,24,17,0,8.0,15.0,3.0,12.2,15.0,13.43,0.0
2018,1,24,17,15,8.0,8.5,3.1,11.85,8.5,7.73,0.0
2018,1,24,17,30,8.0,2.0,3.2,11.5,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,3.3,11.15,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,25,7,15,4.5,6.5,1.0,7.7,6.5,0.0,0.0
2018,1,25,7,30,9.0,13.0,1.1,8.2,13.0,16.94,0.0
2018,1,25,7,45,48.0,28.5,1.15,8.7,34.0,75.69,46.31
2018,1,25,8,0,87.0,44.0,1.2,9.2,55.0,123.0,98.29
2018,1,25,8,15,177.0,60.0,1.35,9.45,93.0,219.09,182.98
2018,1,25,8,30,267.0,76.0,1.5,9.7,131.0,323.56,272.61
2018,1,25,8,45,306.5,88.0,1.65,9.9,165.0,375.26,316.82
2018,1,25,9,0,346.0,100.0,1.8,10.1,199.0,428.4,361.2
2018,1,25,9,15,452.0,94.5,1.9,10.35,243.5,513.33,431.07
2018,1,25,9,30,558.0,89.0,2.0,10.6,288.0,610.4,506.24
2018,1,25,9,45,563.5,95.5,2.1,10.8,314.0,631.84,521.39
2018,1,25,10,0,569.0,102.0,2.2,11.0,340.0,651.03,535.2
2018,1,25,10,15,677.0,96.5,2.3,11.25,400.0,742.7,603.41
2018,1,25,10,30,785.0,91.0,2.4,11.5,460.0,827.82,664.45
2018,1,25,10,45,816.0,89.0,2.5,11.75,489.0,852.69,680.86
2018,1,25,11,0,847.0,87.0,2.6,12.0,518.0,874.05,695.31
2018,1,25,11,15,637.0,120.5,2.65,12.15,450.5,728.44,587.74
2018,1,25,11,30,427.0,154.0,2.7,12.3,383.0,568.52,465.0
2018,1,25,11,45,214.0,111.0,2.75,12.45,226.0,326.89,271.54
2018,1,25,12,0,1.0,68.0,2.8,12.6,69.0,60.99,46.1
2018,1,25,12,15,185.5,100.0,2.85,12.65,203.0,263.53,220.81
2018,1,25,12,30,370.0,132.0,2.9,12.7,337.0,452.8,375.2
2018,1,25,12,45,605.5,115.0,2.95,12.8,446.0,605.83,496.36
2018,1,25,13,0,841.0,98.0,3.0,12.9,555.0,731.77,591.8
2018,1,25,13,15,719.5,120.5,3.0,12.85,504.5,642.28,521.41
2018,1,25,13,30,598.0,143.0,3.0,12.8,454.0,555.31,452.69
2018,1,25,13,45,476.0,153.0,3.05,12.75,394.5,457.76,374.89
2018,1,25,14,0,354.0,163.0,3.1,12.7,335.0,374.39,306.91
2018,1,25,14,15,377.5,146.0,3.05,12.6,320.0,348.84,285.59
2018,1,25,14,30,401.0,129.0,3.0,12.5,305.0,320.43,260.9
2018,1,25,14,45,289.0,129.5,2.9,12.35,251.0,245.06,198.03
2018,1,25,15,0,177.0,130.0,2.8,12.2,197.0,187.57,150.44
2018,1,25,15,15,191.0,100.5,2.8,12.2,166.0,151.9,118.9
2018,1,25,15,30,205.0,71.0,2.8,12.2,135.0,115.27,85.84
2018,1,25,15,45,319.0,71.0,2.15,11.45,154.0,123.1,86.26
2018,1,25,16,0,433.0,71.0,1.5,10.7,173.0,114.55,73.38
2018,1,25,16,15,377.0,61.5,1.4,10.2,137.0,73.28,44.67
2018,1,25,16,30,321.0,52.0,1.3,9.7,101.0,39.99,29.92
2018,1,25,16,45,232.5,41.0,1.2,9.25,70.0,31.95,21.73
2018,1,25,17,0,144.0,30.0,1.1,8.8,39.0,23.73,5.48
2018,1,25,17,15,74.0,16.0,1.05,8.75,20.5,14.55,0.0
2018,1,25,17,30,4.0,2.0,1.0,8.7,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.0,8.65,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,7,15,68.0,9.0,0.85,6.7,11.5,0.0,0.0
2018,1,26,7,30,136.0,18.0,0.9,7.4,23.0,93.72,0.0
2018,1,26,7,45,270.5,29.5,0.95,8.05,57.0,236.19,160.18
2018,1,26,8,0,405.0,41.0,1.0,8.7,91.0,352.48,286.29
2018,1,26,8,15,495.0,47.5,1.05,9.15,134.0,439.08,362.89
2018,1,26,8,30,585.0,54.0,1.1,9.6,177.0,530.0,437.78
2018,1,26,8,45,640.5,58.5,1.2,10.05,220.5,595.98,490.14
2018,1,26,9,0,696.0,63.0,1.3,10.5,264.0,662.92,541.24
2018,1,26,9,15,733.5,65.5,1.35,10.8,305.0,707.59,573.78
2018,1,26,9,30,771.0,68.0,1.4,11.1,346.0,757.07,609.01
2018,1,26,9,45,798.5,70.0,1.4,11.4,383.0,795.67,634.83
2018,1,26,10,0,826.0,72.0,1.4,11.7,420.0,831.86,658.44
2018,1,26,10,15,843.0,73.0,1.45,11.95,450.5,854.79,673.1
2018,1,26,10,30,860.0,74.0,1.5,12.2,481.0,874.51,685.59
2018,1,26,10,45,872.0,74.5,1.5,12.45,504.5,877.09,685.48
2018,1,26,11,0,884.0,75.0,1.5,12.7,528.0,884.88,689.33
2018,1,26,11,15,846.0,87.0,1.5,12.9,532.0,867.93,676.17
2018,1,26,11,30,808.0,99.0,1.5,13.1,536.0,838.81,654.92
2018,1,26,11,45,818.0,98.0,1.5,13.3,546.5,832.69,650.06
2018,1,26,12,0,828.0,97.0,1.5,13.5,557.0,822.98,642.55
2018,1,26,12,15,863.0,88.5,1.5,13.6,569.0,821.21,641.06
2018,1,26,12,30,898.0,80.0,1.5,13.7,581.0,808.15,631.66
2018,1,26,12,45,892.5,80.5,1.5,13.75,573.5,776.85,609.67
2018,1,26,13,0,887.0,81.0,1.5,13.8,566.0,742.74,585.8
2018,1,26,13,15,880.5,80.0,1.5,13.7,551.5,703.65,558.52
2018,1,26,13,30,874.0,79.0,1.5,13.6,537.0,662.25,527.43
2018,1,26,13,45,864.0,78.5,1.5,13.5,516.0,620.35,494.94
2018,1,26,14,0,854.0,78.0,1.5,13.4,495.0,572.96,457.5
2018,1,26,14,15,839.5,76.0,1.45,13.15,466.5,520.29,414.94
2018,1,26,14,30,825.0,74.0,1.4,12.9,438.0,467.0,370.6
2018,1,26,14,45,766.5,76.0,1.35,12.65,394.0,399.32,314.06
2018,1,26,15,0,708.0,78.0,1.3,12.4,350.0,335.27,259.34
2018,1,26,15,15,516.0,94.0,1.3,12.4,281.0,250.01,190.08
2018,1,26,15,30,324.0,110.0,1.3,12.4,212.0,181.86,136.72
2018,1,26,15,45,171.5,97.5,1.05,11.45,151.0,118.61,88.51
2018,1,26,16,0,19.0,85.0,0.8,10.5,90.0,75.68,58.78
2018,1,26,16,15,50.5,69.0,0.85,9.95,78.0,61.61,45.71
2018,1,26,16,30,82.0,53.0,0.9,9.4,66.0,43.08,32.78
2018,1,26,16,45,50.0,36.5,0.95,8.8,43.5,30.22,20.47
2018,1,26,17,0,18.0,20.0,1.0,8.2,21.0,17.5,4.13
2018,1,26,17,15,18.0,11.5,1.0,7.95,11.5,10.46,0.0
2018,1,26,17,30,18.0,3.0,1.0,7.7,2.0,0.0,0.0
2018,1,26,17,45,9.0,1.5,1.05,7.45,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,7,15,13.5,6.5,0.85,6.3,7.0,0.0,0.0
2018,1,27,7,30,27.0,13.0,0.9,7.0,14.0,27.21,0.0
2018,1,27,7,45,56.0,29.5,0.9,7.7,35.5,82.37,54.64
2018,1,27,8,0,85.0,46.0,0.9,8.4,57.0,124.28,100.02
2018,1,27,8,15,140.5,62.0,1.05,9.1,88.5,196.49,163.83
2018,1,27,8,30,196.0,78.0,1.2,9.8,120.0,260.05,219.18
2018,1,27,8,45,233.0,93.0,1.3,10.5,153.5,311.07,262.45
2018,1,27,9,0,270.0,108.0,1.4,11.2,187.0,363.57,305.69
2018,1,27,9,15,498.0,89.5,1.6,11.75,261.0,552.48,458.83
2018,1,27,9,30,726.0,71.0,1.8,12.3,335.0,724.46,587.64
2018,1,27,9,45,780.0,67.5,1.95,12.85,376.5,778.06,624.47
2018,1,27,10,0,834.0,64.0,2.1,13.4,418.0,829.77,660.34
2018,1,27,10,15,849.0,66.0,2.25,13.75,448.5,843.74,669.16
2018,1,27,10,30,864.0,68.0,2.4,14.1,479.0,863.18,682.24
2018,1,27,10,45,873.5,69.0,2.5,14.4,502.5,873.08,688.14
2018,1,27,11,0,883.0,70.0,2.6,14.7,526.0,879.46,691.72
2018,1,27,11,15,889.0,71.0,2.7,14.85,542.5,879.14,691.07
2018,1,27,11,30,895.0,72.0,2.8,15.0,559.0,875.16,688.0
2018,1,27,11,45,897.5,72.5,2.9,15.2,567.5,863.88,679.74
2018,1,27,12,0,900.0,73.0,3.0,15.4,576.0,849.01,669.08
2018,1,27,12,15,872.0,81.0,3.05,15.5,569.5,814.68,644.38
2018,1,27,12,30,844.0,89.0,3.1,15.6,563.0,784.57,622.83
2018,1,27,12,45,753.0,113.0,3.15,15.7,532.5,718.42,574.55
2018,1,27,13,0,662.0,137.0,3.2,15.8,502.0,650.82,522.93
2018,1,27,13,15,669.5,130.5,3.2,15.8,491.5,621.73,500.76
2018,1,27,13,30,677.0,124.0,3.2,15.8,481.0,590.0,475.88
2018,1,27,13,45,711.5,109.5,3.2,15.8,471.5,563.71,454.93
2018,1,27,14,0,746.0,95.0,3.2,15.8,462.0,531.82,428.82
2018,1,27,14,15,792.0,82.0,3.15,15.65,452.0,503.92,404.75
2018,1,27,14,30,838.0,69.0,3.1,15.5,442.0,469.62,374.27
2018,1,27,14,45,816.0,67.0,3.05,15.4,407.5,412.23,324.48
2018,1,27,15,0,794.0,65.0,3.0,15.3,373.0,355.56,274.07
2018,1,27,15,15,746.5,63.0,3.0,15.3,329.0,292.18,217.86
2018,1,27,15,30,699.0,61.0,3.0,15.3,285.0,233.05,165.03
2018,1,27,15,45,650.0,57.0,2.3,14.2,242.5,176.37,115.77
2018,1,27,16,0,601.0,53.0,1.6,13.1,200.0,122.76,72.07
2018,1,27,16,15,509.5,49.5,1.55,12.25,156.5,74.13,40.13
2018,1,27,16,30,418.0,46.0,1.5,11.4,113.0,36.54,26.76
2018,1,27,16,45,334.5,36.5,1.4,10.6,79.0,29.69,19.97
2018,1,27,17,0,251.0,27.0,1.3,9.8,45.0,22.66,8.48
2018,1,27,17,15,136.5,15.5,1.3,9.65,24.0,14.1,0.0
2018,1,27,17,30,22.0,4.0,1.3,9.5,3.0,0.0,0.0
2018,1,27,17,45,11.0,2.0,1.35,9.3,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,28,7,15,89.5,9.5,1.65,7.3,13.0,8.64,0.0
2018,1,28,7,30,179.0,19.0,1.7,7.6,26.0,119.43,0.0
2018,1,28,7,45,320.5,29.0,1.7,7.85,62.5,270.35,194.43
2018,1,28,8,0,462.0,39.0,1.7,8.1,99.0,389.28,319.5
2018,1,28,8,15,543.0,45.5,1.7,8.6,142.5,471.33,392.68
2018,1,28,8,30,624.0,52.0,1.7,9.1,186.0,557.48,463.61
2018,1,28,8,45,675.0,56.0,1.7,9.6,230.0,614.61,508.72
2018,1,28,9,0,726.0,60.0,1.7,10.1,274.0,679.32,557.57
2018,1,28,9,15,764.0,62.5,1.8,10.85,316.5,731.33,595.15
2018,1,28,9,30,802.0,65.0,1.9,11.6,359.0,782.03,630.62
2018,1,28,9,45,831.0,66.0,1.95,12.4,397.0,821.29,656.25
2018,1,28,10,0,860.0,67.0,2.0,13.2,435.0,858.1,679.62
2018,1,28,10,15,876.0,68.5,2.05,13.85,466.5,872.58,687.16
2018,1,28,10,30,892.0,70.0,2.1,14.5,498.0,892.45,698.7
2018,1,28,10,45,903.0,71.0,2.15,15.15,522.5,903.77,704.16
2018,1,28,11,0,914.0,72.0,2.2,15.8,547.0,911.45,707.25
2018,1,28,11,15,921.0,73.0,2.25,16.2,564.5,911.84,706.08
2018,1,28,11,30,928.0,74.0,2.3,16.6,582.0,908.42,702.5
2018,1,28,11,45,931.5,74.5,2.35,17.05,591.5,897.53,693.78
2018,1,28,12,0,935.0,75.0,2.4,17.5,601.0,882.88,682.67
2018,1,28,12,15,935.0,75.0,2.45,17.65,602.5,861.05,667.44
2018,1,28,12,30,935.0,75.0,2.5,17.8,604.0,835.73,649.86
2018,1,28,12,45,932.0,75.0,2.55,18.0,597.5,804.74,628.15
2018,1,28,13,0,929.0,75.0,2.6,18.2,591.0,770.67,604.19
2018,1,28,13,15,924.0,74.0,2.6,18.15,576.5,731.15,576.42
2018,1,28,13,30,919.0,73.0,2.6,18.1,562.0,689.05,545.25
2018,1,28,13,45,910.5,72.5,2.55,18.1,541.0,642.99,509.28
2018,1,28,14,0,902.0,72.0,2.5,18.1,520.0,595.03,471.03
2018,1,28,14,15,889.0,70.5,2.45,17.9,491.5,542.04,428.26
2018,1,28,14,30,876.0,69.0,2.4,17.7,463.0,488.11,383.48
2018,1,28,14,45,857.0,67.5,2.35,17.5,428.5,431.49,335.23
2018,1,28,15,0,838.0,66.0,2.3,17.3,394.0,374.06,284.96
2018,1,28,15,15,809.0,62.5,2.3,17.3,353.0,312.18,230.09
2018,1,28,15,30,780.0,59.0,2.3,17.3,312.0,252.4,176.43
2018,1,28,15,45,657.0,57.5,1.75,15.75,250.0,179.34,117.13
2018,1,28,16,0,534.0,56.0,1.2,14.2,188.0,118.01,70.65
2018,1,28,16,15,451.0,50.0,1.15,13.4,146.0,71.56,39.55
2018,1,28,16,30,368.0,44.0,1.1,12.6,104.0,35.09,25.41
2018,1,28,16,45,292.0,35.0,1.1,11.8,73.0,28.04,18.58
2018,1,28,17,0,216.0,26.0,1.1,11.0,42.0,21.48,8.82
2018,1,28,17,15,119.5,15.0,1.1,10.8,22.5,13.64,0.0
2018,1,28,17,30,23.0,4.0,1.1,10.6,3.0,0.0,0.0
2018,1,28,17,45,11.5,2.0,1.1,10.4,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,29,7,15,5.5,5.0,2.15,8.4,5.0,7.46,0.0
2018,1,29,7,30,11.0,10.0,2.2,8.7,10.0,15.38,0.0
2018,1,29,7,45,5.5,21.5,2.2,8.95,21.5,22.34,11.28
2018,1,29,8,0,0.0,33.0,2.2,9.2,33.0,29.72,19.44
2018,1,29,8,15,0.0,47.0,2.15,9.75,47.0,43.92,32.1
2018,1,29,8,30,0.0,61.0,2.1,10.3,61.0,57.78,44.33
2018,1,29,8,45,16.5,85.0,2.1,10.85,90.0,96.58,78.33
2018,1,29,9,0,33.0,109.0,2.1,11.4,119.0,147.52,122.1
2018,1,29,9,15,30.0,123.0,2.05,12.1,133.0,159.71,131.76
2018,1,29,9,30,27.0,137.0,2.0,12.8,147.0,171.78,141.14
2018,1,29,9,45,35.0,154.5,1.9,13.55,169.0,197.79,162.2
2018,1,29,10,0,43.0,172.0,1.8,14.3,191.0,223.81,182.83
2018,1,29,10,15,73.5,191.0,1.85,15.05,225.5,271.62,221.56
2018,1,29,10,30,104.0,210.0,1.9,15.8,260.0,319.49,259.43
2018,1,29,10,45,145.0,222.0,1.9,16.5,295.5,384.04,309.72
2018,1,29,11,0,186.0,234.0,1.9,17.2,331.0,431.38,345.65
2018,1,29,11,15,130.5,235.0,1.9,17.65,304.0,378.74,302.25
2018,1,29,11,30,75.0,236.0,1.9,18.1,277.0,310.96,247.45
2018,1,29,11,45,76.5,241.0,1.9,18.55,283.5,314.42,249.8
2018,1,29,12,0,78.0,246.0,1.9,19.0,290.0,317.62,251.66
2018,1,29,12,15,117.5,241.0,1.8,18.85,307.5,354.3,280.99
2018,1,29,12,30,157.0,236.0,1.7,18.7,325.0,374.23,297.04
2018,1,29,12,45,99.5,213.5,1.65,18.55,269.5,298.35,236.93
2018,1,29,13,0,42.0,191.0,1.6,18.4,214.0,215.69,170.86
2018,1,29,13,15,82.5,209.0,1.45,18.0,253.5,259.89,207.18
2018,1,29,13,30,123.0,227.0,1.3,17.6,293.0,310.02,246.88
2018,1,29,13,45,141.5,221.5,1.1,17.15,294.5,307.86,245.05
2018,1,29,14,0,160.0,216.0,0.9,16.7,296.0,303.75,241.71
2018,1,29,14,15,222.5,198.0,1.05,16.6,302.5,308.16,245.61
2018,1,29,14,30,285.0,180.0,1.2,16.5,309.0,312.07,248.1
2018,1,29,14,45,201.0,169.0,1.35,16.4,256.5,243.46,193.18
2018,1,29,15,0,117.0,158.0,1.5,16.3,204.0,189.3,149.94
2018,1,29,15,15,128.5,143.0,1.5,16.3,189.0,170.1,133.32
2018,1,29,15,30,140.0,128.0,1.5,16.3,174.0,149.67,115.16
2018,1,29,15,45,165.5,112.0,1.3,15.25,159.0,129.78,97.01
2018,1,29,16,0,191.0,96.0,1.1,14.2,144.0,107.09,76.75
2018,1,29,16,15,159.0,79.0,1.05,13.5,113.5,75.83,53.21
2018,1,29,16,30,127.0,62.0,1.0,12.8,83.0,48.79,37.48
2018,1,29,16,45,93.0,45.0,1.0,12.1,58.0,36.6,26.02
2018,1,29,17,0,59.0,28.0,1.0,11.4,33.0,23.25,10.96
2018,1,29,17,15,42.0,16.0,1.0,11.0,18.5,14.55,0.0
2018,1,29,17,30,25.0,4.0,1.0,10.6,4.0,0.0,0.0
2018,1,29,17,45,12.5,2.0,1.0,10.2,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,7,15,53.0,8.5,1.1,9.05,11.0,35.81,0.0
2018,1,30,7,30,106.0,17.0,1.3,9.8,22.0,100.86,0.0
2018,1,30,7,45,276.0,28.0,1.45,10.55,60.5,244.2,180.75
2018,1,30,8,0,446.0,39.0,1.6,11.3,99.0,380.0,309.76
2018,1,30,8,15,422.5,53.5,1.6,11.8,127.5,397.93,329.43
2018,1,30,8,30,399.0,68.0,1.6,12.3,156.0,409.78,341.57
2018,1,30,8,45,370.0,86.0,1.6,12.85,181.5,422.52,352.13
2018,1,30,9,0,341.0,104.0,1.6,13.4,207.0,431.53,358.45
2018,1,30,9,15,375.5,115.0,1.6,14.15,243.0,480.51,396.37
2018,1,30,9,30,410.0,126.0,1.6,14.9,279.0,529.61,432.88
2018,1,30,9,45,489.0,124.0,1.65,15.6,324.0,600.32,486.12
2018,1,30,10,0,568.0,122.0,1.7,16.3,369.0,679.13,542.31
2018,1,30,10,15,536.0,140.0,1.7,16.85,386.0,669.41,532.32
2018,1,30,10,30,504.0,158.0,1.7,17.4,403.0,663.78,525.59
2018,1,30,10,45,591.5,142.0,1.7,17.9,443.5,728.97,571.72
2018,1,30,11,0,679.0,126.0,1.7,18.4,484.0,785.61,609.4
2018,1,30,11,15,797.5,100.0,1.65,18.8,533.0,848.11,650.13
2018,1,30,11,30,916.0,74.0,1.6,19.2,582.0,902.09,684.02
2018,1,30,11,45,923.5,73.5,1.55,19.6,593.0,893.65,675.56
2018,1,30,12,0,931.0,73.0,1.5,20.0,604.0,881.37,665.43
2018,1,30,12,15,930.5,73.5,1.45,20.3,605.5,859.87,649.54
2018,1,30,12,30,930.0,74.0,1.4,20.6,607.0,834.9,631.53
2018,1,30,12,45,887.5,83.0,1.35,20.9,587.5,784.11,595.98
2018,1,30,13,0,845.0,92.0,1.3,21.2,568.0,737.81,563.61
2018,1,30,13,15,878.5,83.0,1.3,21.25,567.0,713.64,547.54
2018,1,30,13,30,912.0,74.0,1.3,21.3,566.0,689.71,530.29
2018,1,30,13,45,904.0,72.5,1.25,21.3,544.5,643.05,495.13
2018,1,30,14,0,896.0,71.0,1.2,21.3,523.0,594.5,457.94
2018,1,30,14,15,884.0,69.5,1.25,21.1,495.0,542.2,417.93
2018,1,30,14,30,872.0,68.0,1.3,20.9,467.0,488.88,375.63
2018,1,30,14,45,853.5,66.0,1.4,20.65,432.5,431.99,329.31
2018,1,30,15,0,835.0,64.0,1.5,20.4,398.0,374.28,280.6
2018,1,30,15,15,805.5,62.0,1.5,20.4,357.5,313.72,227.99
2018,1,30,15,30,776.0,60.0,1.5,20.4,317.0,255.26,176.45
2018,1,30,15,45,724.0,57.0,1.25,18.6,271.5,193.98,124.93
2018,1,30,16,0,672.0,54.0,1.0,16.8,226.0,138.19,80.45
2018,1,30,16,15,545.0,52.5,1.0,15.85,174.5,81.69,43.88
2018,1,30,16,30,418.0,51.0,1.0,14.9,123.0,42.77,31.94
2018,1,30,16,45,352.0,39.5,1.05,13.95,87.5,31.99,21.97
2018,1,30,17,0,286.0,28.0,1.1,13.0,52.0,23.16,11.55
2018,1,30,17,15,171.5,17.5,1.1,12.85,29.0,15.92,0.0
2018,1,30,17,30,57.0,7.0,1.1,12.7,6.0,0.0,0.0
2018,1,30,17,45,28.5,3.5,1.05,12.55,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,7,15,116.5,10.5,1.05,9.2,16.0,71.37,0.0
2018,1,31,7,30,233.0,21.0,1.1,10.1,32.0,178.83,0.0
2018,1,31,7,45,374.5,29.0,1.15,11.0,70.0,306.46,229.32
2018,1,31,8,0,516.0,37.0,1.2,11.9,108.0,424.45,343.27
2018,1,31,8,15,592.0,42.5,1.1,12.45,153.0,497.01,405.19
2018,1,31,8,30,668.0,48.0,1.0,13.0,198.0,581.23,471.03
2018,1,31,8,45,717.0,52.0,0.9,13.55,243.5,645.47,518.08
2018,1,31,9,0,766.0,56.0,0.8,14.1,289.0,709.96,562.64
2018,1,31,9,15,787.0,60.0,0.85,14.7,328.5,751.15,590.38
2018,1,31,9,30,808.0,64.0,0.9,15.3,368.0,790.27,616.0
2018,1,31,9,45,811.5,70.5,0.9,15.95,401.0,815.16,630.22
2018,1,31,10,0,815.0,77.0,0.9,16.6,434.0,836.77,642.01
2018,1,31,10,15,849.0,74.5,1.05,16.95,469.5,870.64,665.14
2018,1,31,10,30,883.0,72.0,1.2,17.3,505.0,892.6,679.86
2018,1,31,10,45,889.5,74.0,1.35,17.65,528.0,901.34,685.75
2018,1,31,11,0,896.0,76.0,1.5,18.0,551.0,906.44,689.35
2018,1,31,11,15,912.5,75.0,1.6,18.15,572.0,912.96,693.84
2018,1,31,11,30,929.0,74.0,1.7,18.3,593.0,915.59,695.79
2018,1,31,11,45,931.0,74.5,1.8,18.5,602.0,903.47,687.75
2018,1,31,12,0,933.0,75.0,1.9,18.7,611.0,887.64,677.38
2018,1,31,12,15,930.0,76.0,1.95,18.85,611.5,864.6,661.74
2018,1,31,12,30,927.0,77.0,2.0,19.0,612.0,838.17,643.83
2018,1,31,12,45,899.0,84.0,2.1,19.15,598.5,796.13,615.39
2018,1,31,13,0,871.0,91.0,2.2,19.3,585.0,757.77,589.33
2018,1,31,13,15,775.0,113.0,2.25,19.3,544.5,682.72,535.18
2018,1,31,13,30,679.0,135.0,2.3,19.3,504.0,608.82,479.49
2018,1,31,13,45,677.0,127.0,2.4,19.3,483.0,566.88,448.03
2018,1,31,14,0,675.0,119.0,2.5,19.3,462.0,523.3,414.18
2018,1,31,14,15,662.5,114.0,2.4,19.15,435.5,475.76,375.93
2018,1,31,14,30,650.0,109.0,2.3,19.0,409.0,427.91,336.49
2018,1,31,14,45,651.5,99.0,2.25,18.85,381.0,381.0,296.77
2018,1,31,15,0,653.0,89.0,2.2,18.7,353.0,332.83,254.76
2018,1,31,15,15,656.5,79.0,2.2,18.7,322.0,284.18,211.05
2018,1,31,15,30,660.0,69.0,2.2,18.7,291.0,234.37,165.59
2018,1,31,15,45,579.0,69.5,1.65,17.35,245.0,176.96,118.0
2018,1,31,16,0,498.0,70.0,1.1,16.0,199.0,128.51,80.4
2018,1,31,16,15,426.5,62.0,1.1,15.15,157.5,82.6,48.83
2018,1,31,16,30,355.0,54.0,1.1,14.3,116.0,43.86,33.03
2018,1,31,16,45,288.5,42.5,1.1,13.45,83.0,32.9,22.89
2018,1,31,17,0,222.0,31.0,1.1,12.6,50.0,24.34,13.08
2018,1,31,17,15,134.0,18.5,1.1,12.45,28.0,16.83,0.0
2018,1,31,17,30,46.0,6.0,1.1,12.3,6.0,5.46,0.0
2018,1,31,17,45,23.0,3.0,1.1,12.2,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,1,7,15,34.5,9.5,1.05,11.1,11.0,26.98,0.0
2018,2,1,7,30,69.0,19.0,1.1,11.7,22.0,75.3,0.0
2018,2,1,7,45,136.5,34.0,1.15,12.35,50.0,150.87,112.93
2018,2,1,8,0,204.0,49.0,1.2,13.0,78.0,232.19,188.71
