Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,15,260.0,62.5,1.2,13.45,113.0,294.53,243.28
2018,2,1,8,30,316.0,76.0,1.2,13.9,148.0,360.62,298.93
2018,2,1,8,45,348.0,89.0,1.15,14.4,183.5,410.41,339.09
2018,2,1,9,0,380.0,102.0,1.1,14.9,219.0,460.93,378.24
2018,2,1,9,15,382.5,117.5,1.15,15.6,249.0,490.53,399.62
2018,2,1,9,30,385.0,133.0,1.2,16.3,279.0,518.45,419.17
2018,2,1,9,45,423.0,140.5,1.25,16.95,315.5,565.55,453.51
2018,2,1,10,0,461.0,148.0,1.3,17.6,352.0,612.08,486.43
2018,2,1,10,15,503.0,149.5,1.45,18.15,386.0,653.76,516.39
2018,2,1,10,30,545.0,151.0,1.6,18.7,420.0,694.01,544.75
2018,2,1,10,45,529.5,163.5,1.75,19.2,435.5,693.84,543.07
2018,2,1,11,0,514.0,176.0,1.9,19.7,451.0,691.03,539.7
2018,2,1,11,15,494.5,189.0,2.0,19.95,460.0,682.75,532.52
2018,2,1,11,30,475.0,202.0,2.1,20.2,469.0,672.2,523.79
2018,2,1,11,45,528.5,187.5,2.2,20.45,489.5,692.33,539.18
2018,2,1,12,0,582.0,173.0,2.3,20.7,510.0,708.58,551.44
2018,2,1,12,15,673.5,145.5,2.35,20.75,536.5,745.21,578.33
2018,2,1,12,30,765.0,118.0,2.4,20.8,563.0,767.29,593.94
2018,2,1,12,45,780.0,111.0,2.45,20.85,560.5,742.54,576.49
2018,2,1,13,0,795.0,104.0,2.5,20.9,558.0,717.92,559.5
2018,2,1,13,15,751.5,113.5,2.55,20.85,534.5,668.45,523.38
2018,2,1,13,30,708.0,123.0,2.6,20.8,511.0,616.97,484.63
2018,2,1,13,45,736.0,109.5,2.6,20.75,499.5,586.63,461.61
2018,2,1,14,0,764.0,96.0,2.6,20.7,488.0,551.32,433.93
2018,2,1,14,15,687.0,109.0,2.5,20.5,447.0,484.96,381.2
2018,2,1,14,30,610.0,122.0,2.4,20.3,406.0,422.84,331.16
2018,2,1,14,45,604.0,113.0,2.25,20.1,377.0,375.69,291.67
2018,2,1,15,0,598.0,104.0,2.1,19.9,348.0,328.15,250.73
2018,2,1,15,15,608.5,91.0,2.1,19.9,318.0,281.79,209.37
2018,2,1,15,30,619.0,78.0,2.1,19.9,288.0,233.55,165.59
2018,2,1,15,45,608.5,68.5,1.55,18.5,252.0,182.72,121.01
2018,2,1,16,0,598.0,59.0,1.0,17.1,216.0,132.74,79.11
2018,2,1,16,15,520.5,54.5,1.05,16.4,172.5,83.32,45.62
2018,2,1,16,30,443.0,50.0,1.1,15.7,129.0,43.23,32.33
2018,2,1,16,45,367.0,40.5,1.1,15.0,93.0,32.59,22.54
2018,2,1,17,0,291.0,31.0,1.1,14.3,57.0,25.7,14.52
2018,2,1,17,15,174.0,18.5,1.15,14.2,31.5,15.55,0.0
2018,2,1,17,30,57.0,6.0,1.2,14.1,6.0,5.46,0.0
2018,2,1,17,45,28.5,3.0,1.2,14.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,2,7,15,104.0,10.0,1.1,9.75,15.5,64.48,0.0
2018,2,2,7,30,208.0,20.0,1.3,10.6,31.0,167.53,0.0
2018,2,2,7,45,339.5,29.0,1.45,11.45,68.5,285.55,219.5
2018,2,2,8,0,471.0,38.0,1.6,12.3,106.0,397.16,323.98
2018,2,2,8,15,512.5,46.0,1.65,12.95,144.0,454.2,374.55
2018,2,2,8,30,554.0,54.0,1.7,13.6,182.0,512.94,422.75
2018,2,2,8,45,487.0,76.5,1.7,14.2,205.5,506.79,418.12
2018,2,2,9,0,420.0,99.0,1.7,14.8,229.0,489.54,403.35
2018,2,2,9,15,428.0,112.5,1.8,15.55,261.0,522.32,427.99
2018,2,2,9,30,436.0,126.0,1.9,16.3,293.0,553.62,450.35
2018,2,2,9,45,460.0,135.0,2.0,17.0,326.5,591.55,477.64
2018,2,2,10,0,484.0,144.0,2.1,17.7,360.0,628.29,503.42
2018,2,2,10,15,503.0,151.0,2.15,18.15,389.0,656.55,522.72
2018,2,2,10,30,522.0,158.0,2.2,18.6,418.0,682.91,540.43
2018,2,2,10,45,516.0,169.5,2.3,19.0,436.5,689.89,543.78
2018,2,2,11,0,510.0,181.0,2.4,19.4,455.0,694.33,545.46
2018,2,2,11,15,515.5,185.5,2.4,19.7,470.0,698.53,547.09
2018,2,2,11,30,521.0,190.0,2.4,20.0,485.0,700.3,547.04
2018,2,2,11,45,501.5,199.5,2.4,20.35,487.5,683.45,532.99
2018,2,2,12,0,482.0,209.0,2.4,20.7,490.0,664.77,517.84
2018,2,2,12,15,479.5,211.0,2.45,20.85,491.0,650.56,507.09
2018,2,2,12,30,477.0,213.0,2.5,21.0,492.0,634.44,494.89
2018,2,2,12,45,526.5,194.0,2.5,21.2,499.0,634.64,495.49
2018,2,2,13,0,576.0,175.0,2.5,21.4,506.0,630.01,492.27
2018,2,2,13,15,635.0,152.5,2.5,21.3,509.5,629.24,492.2
2018,2,2,13,30,694.0,130.0,2.5,21.2,513.0,616.53,483.08
2018,2,2,13,45,762.5,107.0,2.5,21.1,513.5,602.02,472.14
2018,2,2,14,0,831.0,84.0,2.5,21.0,514.0,579.08,454.05
2018,2,2,14,15,820.5,80.5,2.4,20.65,486.0,527.48,413.05
2018,2,2,14,30,810.0,77.0,2.3,20.3,458.0,474.93,370.28
2018,2,2,14,45,793.5,74.0,2.2,20.0,424.5,419.65,324.03
2018,2,2,15,0,777.0,71.0,2.1,19.7,391.0,364.55,276.58
2018,2,2,15,15,753.0,68.0,2.1,19.7,353.5,307.55,226.49
2018,2,2,15,30,729.0,65.0,2.1,19.7,316.0,252.15,177.09
2018,2,2,15,45,642.5,65.5,1.65,18.55,265.0,187.6,123.68
2018,2,2,16,0,556.0,66.0,1.2,17.4,214.0,134.25,82.16
2018,2,2,16,15,486.5,59.5,1.15,16.6,171.5,85.97,48.86
2018,2,2,16,30,417.0,53.0,1.1,15.8,129.0,46.16,30.28
2018,2,2,16,45,356.5,42.5,1.1,15.0,94.5,34.23,24.03
2018,2,2,17,0,296.0,32.0,1.1,14.2,60.0,26.49,15.57
2018,2,2,17,15,181.5,20.5,1.1,14.0,34.5,17.37,0.0
2018,2,2,17,30,67.0,9.0,1.1,13.8,9.0,8.19,0.0
2018,2,2,17,45,33.5,4.5,1.1,13.6,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,3,7,15,129.0,11.5,0.9,10.8,18.5,79.29,0.0
2018,2,3,7,30,258.0,23.0,0.9,11.7,37.0,199.93,7.59
2018,2,3,7,45,388.0,31.0,0.9,12.6,76.0,318.38,244.7
2018,2,3,8,0,518.0,39.0,0.9,13.5,115.0,430.36,346.38
2018,2,3,8,15,590.0,45.0,0.9,14.15,160.5,501.41,405.76
2018,2,3,8,30,662.0,51.0,0.9,14.8,206.0,583.82,469.58
2018,2,3,8,45,707.0,55.5,0.95,15.5,251.0,645.93,515.46
2018,2,3,9,0,752.0,60.0,1.0,16.2,296.0,708.08,559.41
2018,2,3,9,15,782.0,62.5,1.05,17.0,337.5,754.75,590.41
2018,2,3,9,30,812.0,65.0,1.1,17.8,379.0,799.74,619.33
2018,2,3,9,45,833.5,67.0,1.2,18.6,416.0,834.62,641.18
2018,2,3,10,0,855.0,69.0,1.3,19.4,453.0,866.82,660.91
2018,2,3,10,15,869.0,71.0,1.35,20.0,484.5,880.43,667.65
2018,2,3,10,30,883.0,73.0,1.4,20.6,516.0,899.57,678.32
2018,2,3,10,45,891.5,74.5,1.45,21.2,540.0,909.61,682.85
2018,2,3,11,0,900.0,76.0,1.5,21.8,564.0,916.01,685.16
2018,2,3,11,15,906.0,77.0,1.5,22.15,581.0,915.79,683.23
2018,2,3,11,30,912.0,78.0,1.5,22.5,598.0,911.8,679.05
2018,2,3,11,45,915.0,78.5,1.5,22.85,607.5,900.78,670.43
2018,2,3,12,0,918.0,79.0,1.5,23.2,617.0,886.05,659.59
2018,2,3,12,15,916.5,79.5,1.55,23.3,618.0,863.9,645.21
2018,2,3,12,30,915.0,80.0,1.6,23.4,619.0,838.34,628.63
2018,2,3,12,45,911.5,80.0,1.6,23.55,612.5,807.37,607.72
2018,2,3,13,0,908.0,80.0,1.6,23.7,606.0,773.38,584.75
2018,2,3,13,15,902.5,79.5,1.6,23.65,592.0,734.56,558.79
2018,2,3,13,30,897.0,79.0,1.6,23.6,578.0,693.22,530.07
2018,2,3,13,45,888.5,78.0,1.65,23.55,557.0,647.14,496.52
2018,2,3,14,0,880.0,77.0,1.7,23.5,536.0,599.23,460.65
2018,2,3,14,15,867.5,75.5,1.7,23.25,507.5,547.07,420.58
2018,2,3,14,30,855.0,74.0,1.7,23.0,479.0,495.06,379.25
2018,2,3,14,45,837.0,71.5,1.7,22.8,444.5,437.22,332.11
2018,2,3,15,0,819.0,69.0,1.7,22.6,410.0,379.63,283.65
2018,2,3,15,15,793.0,66.0,1.7,22.6,370.0,319.55,231.89
2018,2,3,15,30,767.0,63.0,1.7,22.6,330.0,261.24,180.81
2018,2,3,15,45,730.5,59.5,1.35,21.05,287.0,202.44,130.78
2018,2,3,16,0,694.0,56.0,1.0,19.5,244.0,147.29,86.02
2018,2,3,16,15,638.5,50.5,1.05,18.7,199.0,92.82,48.35
2018,2,3,16,30,583.0,45.0,1.1,17.9,154.0,41.91,24.75
2018,2,3,16,45,490.5,37.5,1.15,17.05,111.5,29.89,20.15
2018,2,3,17,0,398.0,30.0,1.2,16.2,69.0,24.61,14.24
2018,2,3,17,15,243.5,19.5,1.15,16.05,39.5,16.29,0.0
2018,2,3,17,30,89.0,9.0,1.1,15.9,10.0,8.19,0.0
2018,2,3,17,45,44.5,4.5,1.1,15.75,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,7,15,18.0,8.5,0.6,12.85,9.5,17.36,0.0
2018,2,4,7,30,36.0,17.0,0.5,13.5,19.0,44.56,4.04
2018,2,4,7,45,50.0,32.5,0.45,14.1,38.5,79.24,58.36
2018,2,4,8,0,64.0,48.0,0.4,14.7,58.0,108.57,85.9
2018,2,4,8,15,77.0,65.5,0.4,15.25,81.0,140.78,113.97
2018,2,4,8,30,90.0,83.0,0.4,15.8,104.0,173.13,141.39
2018,2,4,8,45,170.0,100.0,0.4,16.3,150.0,271.87,222.95
2018,2,4,9,0,250.0,117.0,0.4,16.8,196.0,360.71,293.36
2018,2,4,9,15,209.0,132.0,0.6,17.4,204.5,349.39,282.88
2018,2,4,9,30,168.0,147.0,0.8,18.0,213.0,318.55,257.8
2018,2,4,9,45,178.0,169.0,1.0,18.65,244.5,355.28,286.07
2018,2,4,10,0,188.0,191.0,1.2,19.3,276.0,391.28,312.82
2018,2,4,10,15,131.5,202.0,1.35,19.9,263.5,352.45,280.21
2018,2,4,10,30,75.0,213.0,1.5,20.5,251.0,295.34,233.71
2018,2,4,10,45,89.5,216.0,1.7,21.15,263.5,308.78,244.24
2018,2,4,11,0,104.0,219.0,1.9,21.8,276.0,338.9,267.02
2018,2,4,11,15,202.5,233.0,1.95,22.05,348.0,440.46,346.18
2018,2,4,11,30,301.0,247.0,2.0,22.3,420.0,555.92,432.33
2018,2,4,11,45,409.0,224.0,2.1,22.6,463.0,631.65,488.34
2018,2,4,12,0,517.0,201.0,2.2,22.9,506.0,687.98,529.94
2018,2,4,12,15,605.0,172.0,2.2,22.85,530.0,720.84,554.31
2018,2,4,12,30,693.0,143.0,2.2,22.8,554.0,742.24,570.11
2018,2,4,12,45,726.5,131.5,2.15,22.75,559.0,732.07,562.67
2018,2,4,13,0,760.0,120.0,2.1,22.7,564.0,717.23,552.29
2018,2,4,13,15,775.5,114.0,2.0,22.45,558.0,688.53,531.51
2018,2,4,13,30,791.0,108.0,1.9,22.2,552.0,659.27,509.78
2018,2,4,13,45,826.5,97.0,1.8,22.0,545.5,633.69,490.26
2018,2,4,14,0,862.0,86.0,1.7,21.8,539.0,602.65,465.95
2018,2,4,14,15,852.0,83.5,1.65,21.5,511.5,550.7,425.65
2018,2,4,14,30,842.0,81.0,1.6,21.2,484.0,497.64,383.38
2018,2,4,14,45,827.5,77.5,1.5,20.9,450.0,440.77,336.66
2018,2,4,15,0,813.0,74.0,1.4,20.6,416.0,383.82,288.44
2018,2,4,15,15,786.5,71.5,1.4,20.6,376.0,324.22,237.04
2018,2,4,15,30,760.0,69.0,1.4,20.6,336.0,266.43,186.33
2018,2,4,15,45,726.5,64.0,1.15,19.35,292.5,207.03,135.44
2018,2,4,16,0,693.0,59.0,0.9,18.1,249.0,150.97,89.5
2018,2,4,16,15,642.0,52.5,0.95,17.25,204.0,95.82,50.79
2018,2,4,16,30,591.0,46.0,1.0,16.4,159.0,43.64,25.74
2018,2,4,16,45,499.5,39.0,1.05,15.55,116.0,31.1,21.4
2018,2,4,17,0,408.0,32.0,1.1,14.7,73.0,26.34,16.04
2018,2,4,17,15,251.0,21.0,1.15,14.55,42.0,17.61,0.0
2018,2,4,17,30,94.0,10.0,1.2,14.4,11.0,9.1,0.0
2018,2,4,17,45,47.0,5.0,1.2,14.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,7,15,129.5,12.0,1.05,11.85,20.0,80.31,0.0
2018,2,5,7,30,259.0,24.0,1.1,12.4,40.0,205.36,63.92
2018,2,5,7,45,347.5,34.0,1.1,12.95,75.5,297.19,232.41
2018,2,5,8,0,436.0,44.0,1.1,13.5,111.0,383.04,311.26
2018,2,5,8,15,541.5,48.5,1.25,14.0,160.0,480.36,392.91
2018,2,5,8,30,647.0,53.0,1.4,14.5,209.0,577.44,469.64
2018,2,5,8,45,691.0,58.0,1.55,15.05,254.0,639.21,516.71
2018,2,5,9,0,735.0,63.0,1.7,15.6,299.0,701.02,562.26
2018,2,5,9,15,767.0,65.5,1.85,16.1,341.0,749.22,596.52
2018,2,5,9,30,799.0,68.0,2.0,16.6,383.0,795.84,628.85
2018,2,5,9,45,822.5,70.0,2.15,17.15,420.5,832.43,653.27
2018,2,5,10,0,846.0,72.0,2.3,17.7,458.0,866.43,675.55
2018,2,5,10,15,861.0,73.5,2.4,18.15,489.5,889.2,689.59
2018,2,5,10,30,876.0,75.0,2.5,18.6,521.0,899.66,695.12
2018,2,5,10,45,872.5,80.0,2.6,19.1,542.0,903.29,695.97
2018,2,5,11,0,869.0,85.0,2.7,19.6,563.0,912.13,700.59
2018,2,5,11,15,780.5,113.5,2.7,20.0,553.0,859.28,661.94
2018,2,5,11,30,692.0,142.0,2.7,20.4,543.0,809.09,625.56
2018,2,5,11,45,543.0,191.0,2.75,20.8,508.5,713.45,555.22
2018,2,5,12,0,394.0,240.0,2.8,21.2,474.0,611.19,477.09
2018,2,5,12,15,376.5,244.5,2.85,21.5,469.0,589.41,460.55
2018,2,5,12,30,359.0,249.0,2.9,21.8,464.0,566.85,442.89
2018,2,5,12,45,315.5,254.0,2.9,22.1,441.5,523.95,409.47
2018,2,5,13,0,272.0,259.0,2.9,22.4,419.0,482.39,377.0
2018,2,5,13,15,316.5,243.0,2.85,22.5,425.0,483.3,378.35
2018,2,5,13,30,361.0,227.0,2.8,22.6,431.0,480.28,376.23
2018,2,5,13,45,522.0,174.5,2.75,22.7,457.5,519.17,406.66
2018,2,5,14,0,683.0,122.0,2.7,22.8,484.0,537.78,420.28
2018,2,5,14,15,680.5,117.0,2.5,22.65,461.5,494.86,385.52
2018,2,5,14,30,678.0,112.0,2.3,22.5,439.0,450.58,349.2
2018,2,5,14,45,725.0,93.5,2.1,22.35,420.5,413.24,316.86
2018,2,5,15,0,772.0,75.0,1.9,22.2,402.0,370.78,278.84
2018,2,5,15,15,774.0,68.5,1.9,22.2,370.0,318.61,232.61
2018,2,5,15,30,776.0,62.0,1.9,22.2,338.0,265.11,184.37
2018,2,5,15,45,741.0,58.0,1.45,20.85,294.5,205.38,133.11
2018,2,5,16,0,706.0,54.0,1.0,19.5,251.0,149.12,86.99
2018,2,5,16,15,652.5,49.5,1.05,18.85,206.0,94.71,48.96
2018,2,5,16,30,599.0,45.0,1.1,18.2,161.0,46.68,27.46
2018,2,5,16,45,509.0,38.0,1.15,17.55,118.0,30.12,20.4
2018,2,5,17,0,419.0,31.0,1.2,16.9,75.0,25.28,15.21
2018,2,5,17,15,260.5,21.0,1.15,16.8,43.5,17.47,0.0
2018,2,5,17,30,102.0,11.0,1.1,16.7,12.0,10.01,0.0
2018,2,5,17,45,51.0,5.5,1.1,16.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,8.3,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,8.6,2.0,0.0,0.0
2018,2,6,7,15,191.5,13.5,1.75,9.5,24.5,115.15,0.0
2018,2,6,7,30,351.0,24.0,2.0,10.4,47.0,261.32,109.58
2018,2,6,7,45,470.5,31.5,2.25,11.35,89.0,363.05,289.06
2018,2,6,8,0,590.0,39.0,2.5,12.3,131.0,473.46,389.14
2018,2,6,8,15,667.5,43.0,2.6,12.9,180.0,557.56,459.67
2018,2,6,8,30,745.0,47.0,2.7,13.5,229.0,644.59,529.0
2018,2,6,8,45,787.5,50.0,2.8,14.1,276.0,705.57,575.46
2018,2,6,9,0,830.0,53.0,2.9,14.7,323.0,758.53,614.09
2018,2,6,9,15,856.0,55.5,2.95,15.25,366.0,803.54,645.33
2018,2,6,9,30,882.0,58.0,3.0,15.8,409.0,846.7,674.33
2018,2,6,9,45,901.0,59.5,3.0,16.35,447.0,880.06,695.25
2018,2,6,10,0,920.0,61.0,3.0,16.9,485.0,910.55,713.8
2018,2,6,10,15,932.5,63.0,3.05,17.4,517.5,932.67,726.74
2018,2,6,10,30,945.0,65.0,3.1,17.9,550.0,951.21,737.21
2018,2,6,10,45,953.5,66.5,3.15,18.4,575.5,961.69,742.13
2018,2,6,11,0,962.0,68.0,3.2,18.9,601.0,968.25,744.53
2018,2,6,11,15,967.0,68.5,3.2,19.3,618.5,966.36,741.18
2018,2,6,11,30,972.0,69.0,3.2,19.7,636.0,960.47,735.33
2018,2,6,11,45,972.5,69.5,3.25,20.05,644.5,946.59,724.71
2018,2,6,12,0,973.0,70.0,3.3,20.4,653.0,928.83,711.62
2018,2,6,12,15,972.0,71.0,3.3,20.55,655.0,906.61,695.79
2018,2,6,12,30,971.0,72.0,3.3,20.7,657.0,880.71,677.52
2018,2,6,12,45,966.0,73.0,3.35,20.9,650.0,848.12,654.79
2018,2,6,13,0,961.0,74.0,3.4,21.1,643.0,812.36,629.79
2018,2,6,13,15,955.0,73.0,3.35,21.1,627.5,770.66,600.41
2018,2,6,13,30,949.0,72.0,3.3,21.1,612.0,726.32,568.87
2018,2,6,13,45,941.5,70.5,3.25,21.1,590.0,678.04,531.88
2018,2,6,14,0,934.0,69.0,3.2,21.1,568.0,627.71,492.48
2018,2,6,14,15,922.5,68.0,3.05,20.9,539.0,573.92,449.46
2018,2,6,14,30,911.0,67.0,2.9,20.7,510.0,518.92,404.3
2018,2,6,14,45,893.0,65.0,2.7,20.45,474.0,459.15,354.14
2018,2,6,15,0,875.0,63.0,2.5,20.2,438.0,399.44,302.64
2018,2,6,15,15,851.0,60.5,2.5,20.2,397.0,337.68,248.4
2018,2,6,15,30,827.0,58.0,2.5,20.2,356.0,275.87,193.33
2018,2,6,15,45,793.0,54.5,1.9,18.8,311.0,213.72,139.2
2018,2,6,16,0,759.0,51.0,1.3,17.4,266.0,154.83,90.19
2018,2,6,16,15,706.5,47.0,1.3,16.5,219.5,97.58,49.61
2018,2,6,16,30,654.0,43.0,1.3,15.6,173.0,46.5,26.48
2018,2,6,16,45,566.0,37.0,1.3,14.7,128.0,31.94,22.31
2018,2,6,17,0,478.0,31.0,1.3,13.8,83.0,27.59,17.57
2018,2,6,17,15,302.5,21.0,1.3,13.7,48.0,17.38,0.68
2018,2,6,17,30,127.0,11.0,1.3,13.6,13.0,10.01,0.0
2018,2,6,17,45,63.5,5.5,1.3,13.5,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.35,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,10.6,2.0,0.0,0.0
2018,2,7,7,15,166.5,14.5,1.2,11.6,24.5,102.84,0.0
2018,2,7,7,30,311.0,26.0,1.2,12.6,47.0,241.48,118.92
2018,2,7,7,45,425.5,34.0,1.25,13.6,87.5,347.52,274.12
2018,2,7,8,0,540.0,42.0,1.3,14.6,128.0,452.05,365.64
2018,2,7,8,15,607.5,47.0,1.35,15.15,173.5,520.62,422.71
2018,2,7,8,30,675.0,52.0,1.4,15.7,219.0,599.78,484.35
2018,2,7,8,45,718.0,56.0,1.45,16.3,264.5,660.56,529.3
2018,2,7,9,0,761.0,60.0,1.5,16.9,310.0,721.26,572.35
2018,2,7,9,15,789.5,63.0,1.55,17.7,352.5,767.94,603.31
2018,2,7,9,30,818.0,66.0,1.6,18.5,395.0,812.88,632.17
2018,2,7,9,45,838.0,68.5,1.6,19.35,432.5,847.55,652.47
2018,2,7,10,0,858.0,71.0,1.6,20.2,470.0,879.47,670.49
2018,2,7,10,15,872.5,72.5,1.5,20.65,501.5,893.03,675.58
2018,2,7,10,30,887.0,74.0,1.4,21.1,533.0,912.23,684.53
2018,2,7,10,45,896.5,75.5,1.35,21.6,558.0,923.36,688.53
2018,2,7,11,0,906.0,77.0,1.3,22.1,583.0,930.8,690.26
2018,2,7,11,15,912.0,78.0,1.15,22.4,600.5,930.64,686.1
2018,2,7,11,30,918.0,79.0,1.0,22.7,618.0,926.66,679.57
2018,2,7,11,45,921.0,79.0,0.85,23.05,627.5,914.97,668.03
2018,2,7,12,0,924.0,79.0,0.7,23.4,637.0,899.54,654.27
2018,2,7,12,15,921.0,80.5,0.55,23.6,638.0,877.1,636.59
2018,2,7,12,30,918.0,82.0,0.4,23.8,639.0,851.26,616.98
2018,2,7,12,45,911.0,84.0,0.25,24.0,632.0,819.56,593.95
2018,2,7,13,0,904.0,86.0,0.1,24.2,625.0,784.97,569.68
2018,2,7,13,15,899.0,85.0,0.2,24.2,611.0,745.83,546.4
2018,2,7,13,30,894.0,84.0,0.3,24.2,597.0,704.14,520.72
2018,2,7,13,45,885.5,83.0,0.35,24.25,575.5,657.87,489.06
2018,2,7,14,0,877.0,82.0,0.4,24.3,554.0,609.75,455.1
2018,2,7,14,15,865.0,80.0,0.45,24.2,525.5,558.93,418.24
2018,2,7,14,30,853.0,78.0,0.5,24.1,497.0,504.59,377.44
2018,2,7,14,45,835.5,76.0,0.55,23.95,462.5,447.15,332.83
2018,2,7,15,0,818.0,74.0,0.6,23.8,428.0,389.88,286.58
2018,2,7,15,15,792.5,71.0,0.6,23.8,387.5,329.51,236.19
2018,2,7,15,30,767.0,68.0,0.6,23.8,347.0,270.86,186.17
2018,2,7,15,45,730.5,64.5,0.65,22.4,303.5,211.51,136.94
2018,2,7,16,0,694.0,61.0,0.7,21.0,260.0,155.83,92.24
2018,2,7,16,15,638.5,55.5,0.8,20.0,214.0,97.89,51.46
2018,2,7,16,30,583.0,50.0,0.9,19.0,168.0,49.03,28.44
2018,2,7,16,45,492.5,42.5,1.0,18.0,124.0,33.75,23.58
2018,2,7,17,0,402.0,35.0,1.1,17.0,80.0,28.64,18.34
2018,2,7,17,15,257.0,24.0,1.1,16.6,47.5,20.06,3.78
2018,2,7,17,30,112.0,13.0,1.1,16.2,15.0,11.82,0.0
2018,2,7,17,45,56.0,6.5,1.15,15.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,11.85,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,11.8,2.0,0.0,0.0
2018,2,8,7,15,170.0,14.5,0.75,12.45,25.5,104.96,0.0
2018,2,8,7,30,317.0,26.0,0.7,13.1,49.0,247.56,137.1
2018,2,8,7,45,413.5,35.5,0.7,13.8,88.5,342.25,269.55
2018,2,8,8,0,510.0,45.0,0.7,14.5,128.0,436.39,351.15
2018,2,8,8,15,593.0,49.5,0.65,15.05,176.0,521.1,418.94
2018,2,8,8,30,676.0,54.0,0.6,15.6,224.0,604.24,480.93
2018,2,8,8,45,719.0,58.5,0.6,16.1,270.0,665.9,524.76
2018,2,8,9,0,762.0,63.0,0.6,16.6,316.0,727.46,566.65
2018,2,8,9,15,793.5,65.0,0.65,17.35,359.0,775.55,597.75
2018,2,8,9,30,825.0,67.0,0.7,18.1,402.0,821.96,626.87
2018,2,8,9,45,848.0,69.0,0.75,18.85,440.5,858.83,648.84
2018,2,8,10,0,871.0,71.0,0.8,19.6,479.0,884.03,662.79
2018,2,8,10,15,885.0,72.5,0.9,20.25,511.0,906.27,675.95
2018,2,8,10,30,899.0,74.0,1.0,20.9,543.0,925.15,686.88
2018,2,8,10,45,908.5,75.0,1.1,21.55,568.0,935.71,692.43
2018,2,8,11,0,918.0,76.0,1.2,22.2,593.0,942.54,695.71
2018,2,8,11,15,924.5,77.0,1.25,22.65,611.0,942.8,694.59
2018,2,8,11,30,931.0,78.0,1.3,23.1,629.0,939.18,691.17
2018,2,8,11,45,934.5,78.5,1.35,23.5,639.0,928.37,683.4
2018,2,8,12,0,938.0,79.0,1.4,23.9,649.0,913.72,673.34
2018,2,8,12,15,939.0,79.0,1.45,24.0,651.0,892.57,659.9
2018,2,8,12,30,940.0,79.0,1.5,24.1,653.0,867.8,644.16
2018,2,8,12,45,939.0,78.0,1.55,24.2,647.0,836.78,624.22
2018,2,8,13,0,938.0,77.0,1.6,24.3,641.0,802.49,602.01
2018,2,8,13,15,933.5,76.5,1.7,24.2,627.0,763.12,577.05
2018,2,8,13,30,929.0,76.0,1.8,24.1,613.0,721.03,549.71
2018,2,8,13,45,921.5,74.5,1.85,24.0,591.0,673.42,515.42
2018,2,8,14,0,914.0,73.0,1.9,23.9,569.0,623.8,478.64
2018,2,8,14,15,902.5,72.0,1.85,23.65,540.5,570.76,437.9
2018,2,8,14,30,891.0,71.0,1.8,23.4,512.0,516.54,394.98
2018,2,8,14,45,875.0,69.0,1.75,23.15,477.0,458.45,347.76
2018,2,8,15,0,859.0,67.0,1.7,22.9,442.0,400.24,298.91
2018,2,8,15,15,835.5,64.5,1.7,22.9,401.5,338.36,245.82
2018,2,8,15,30,812.0,62.0,1.7,22.9,361.0,278.21,193.17
2018,2,8,15,45,778.5,58.5,1.35,21.25,316.5,216.76,140.72
2018,2,8,16,0,745.0,55.0,1.0,19.6,272.0,158.54,92.92
2018,2,8,16,15,695.0,50.0,1.05,18.65,225.0,101.12,52.14
2018,2,8,16,30,645.0,45.0,1.1,17.7,178.0,49.63,27.85
2018,2,8,16,45,563.0,38.5,1.15,16.75,133.0,33.09,23.19
2018,2,8,17,0,481.0,32.0,1.2,15.8,88.0,28.29,18.29
2018,2,8,17,15,321.5,23.0,1.2,15.65,53.0,19.02,4.95
2018,2,8,17,30,162.0,14.0,1.2,15.5,18.0,12.73,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.35,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,14.8,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,14.9,3.0,0.0,0.0
2018,2,9,7,15,211.5,14.5,0.6,15.4,28.5,127.66,0.0
2018,2,9,7,30,388.0,25.0,0.6,15.9,54.0,291.07,173.88
2018,2,9,7,45,489.5,31.5,0.6,16.45,95.5,378.52,295.38
2018,2,9,8,0,591.0,38.0,0.6,17.0,137.0,476.66,378.45
2018,2,9,8,15,661.5,42.5,0.7,17.45,185.5,556.36,441.64
2018,2,9,8,30,732.0,47.0,0.8,17.9,234.0,638.98,503.95
2018,2,9,8,45,771.5,50.5,0.95,18.35,280.5,698.19,547.32
2018,2,9,9,0,811.0,54.0,1.1,18.8,327.0,757.08,589.06
2018,2,9,9,15,837.5,56.5,1.2,19.45,370.0,794.46,613.45
2018,2,9,9,30,864.0,59.0,1.3,20.1,413.0,837.95,641.59
2018,2,9,9,45,881.5,61.5,1.45,20.75,451.0,871.28,662.77
2018,2,9,10,0,899.0,64.0,1.6,21.4,489.0,901.71,681.79
2018,2,9,10,15,911.5,65.5,1.75,21.85,521.0,923.06,695.09
2018,2,9,10,30,924.0,67.0,1.9,22.3,553.0,940.93,706.1
2018,2,9,10,45,932.5,68.0,2.05,22.75,578.0,950.79,711.82
2018,2,9,11,0,941.0,69.0,2.2,23.2,603.0,956.81,715.13
2018,2,9,11,15,945.5,71.0,2.3,23.3,621.0,956.52,714.8
2018,2,9,11,30,950.0,73.0,2.4,23.4,639.0,952.24,712.01
2018,2,9,11,45,942.0,76.5,2.5,23.5,645.5,934.69,700.48
2018,2,9,12,0,934.0,80.0,2.6,23.6,652.0,913.52,686.66
2018,2,9,12,15,921.0,84.5,2.65,23.65,650.0,885.82,668.17
2018,2,9,12,30,908.0,89.0,2.7,23.7,648.0,855.04,647.6
2018,2,9,12,45,880.0,95.5,2.75,23.7,633.0,818.11,622.83
2018,2,9,13,0,852.0,102.0,2.8,23.7,618.0,772.64,591.93
2018,2,9,13,15,847.0,99.0,2.8,23.6,602.0,732.17,564.26
2018,2,9,13,30,842.0,96.0,2.8,23.5,586.0,689.34,533.53
2018,2,9,13,45,874.5,86.5,2.75,23.45,579.5,661.33,512.3
2018,2,9,14,0,907.0,77.0,2.7,23.4,573.0,625.62,484.61
2018,2,9,14,15,858.0,82.5,2.55,23.2,532.5,560.87,434.05
2018,2,9,14,30,809.0,88.0,2.4,23.0,492.0,496.06,382.59
2018,2,9,14,45,766.0,86.5,2.2,22.75,448.0,429.88,329.01
2018,2,9,15,0,723.0,85.0,2.0,22.5,404.0,365.62,275.77
2018,2,9,15,15,648.5,90.5,2.0,22.5,357.0,301.99,222.82
2018,2,9,15,30,574.0,96.0,2.0,22.5,310.0,245.56,175.59
2018,2,9,15,45,514.0,91.5,1.5,21.2,265.5,190.96,130.68
2018,2,9,16,0,454.0,87.0,1.0,19.9,221.0,141.09,91.31
2018,2,9,16,15,358.5,80.5,1.05,19.0,175.0,95.63,60.34
2018,2,9,16,30,263.0,74.0,1.1,18.1,129.0,61.69,42.46
2018,2,9,16,45,211.0,58.0,1.15,17.15,95.0,45.59,34.0
2018,2,9,17,0,159.0,42.0,1.2,16.2,61.0,33.47,22.75
2018,2,9,17,15,106.5,27.5,1.2,15.85,37.5,22.18,8.15
2018,2,9,17,30,54.0,13.0,1.2,15.5,14.0,11.82,0.0
2018,2,9,17,45,27.0,6.5,1.2,15.15,7.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,10,6,45,3.0,0.5,0.8,9.95,0.5,0.0,0.0
2018,2,10,7,0,6.0,1.0,0.8,10.3,1.0,0.0,0.0
2018,2,10,7,15,41.5,14.5,0.95,11.0,17.5,35.72,0.0
2018,2,10,7,30,77.0,28.0,1.1,11.7,34.0,100.3,62.75
2018,2,10,7,45,300.0,37.0,1.3,12.4,84.5,273.14,220.61
2018,2,10,8,0,523.0,46.0,1.5,13.1,135.0,448.21,367.48
2018,2,10,8,15,620.5,48.0,1.6,13.7,185.5,534.78,438.15
2018,2,10,8,30,718.0,50.0,1.7,14.3,236.0,633.76,514.86
2018,2,10,8,45,757.0,53.5,1.85,14.85,282.0,692.34,558.58
2018,2,10,9,0,796.0,57.0,2.0,15.4,328.0,750.56,600.69
2018,2,10,9,15,822.5,60.0,2.3,16.2,371.0,796.69,633.3
2018,2,10,9,30,849.0,63.0,2.6,17.0,414.0,832.29,657.62
2018,2,10,9,45,867.0,65.0,2.9,17.85,451.5,865.09,679.37
2018,2,10,10,0,885.0,67.0,3.2,18.7,489.0,895.08,698.77
2018,2,10,10,15,878.0,73.0,3.35,19.0,515.0,904.41,703.91
2018,2,10,10,30,871.0,79.0,3.5,19.3,541.0,909.82,706.52
2018,2,10,10,45,714.5,128.5,3.65,19.6,519.0,841.26,656.8
2018,2,10,11,0,558.0,178.0,3.8,19.9,497.0,743.21,585.16
2018,2,10,11,15,481.5,208.0,3.9,19.95,489.0,701.6,552.65
2018,2,10,11,30,405.0,238.0,4.0,20.0,481.0,641.52,506.27
2018,2,10,11,45,485.0,216.5,4.05,20.1,512.0,695.84,547.84
2018,2,10,12,0,565.0,195.0,4.1,20.2,543.0,729.4,573.49
2018,2,10,12,15,620.0,177.0,4.2,20.15,560.0,746.83,587.11
2018,2,10,12,30,675.0,159.0,4.3,20.1,577.0,753.59,593.01
2018,2,10,12,45,642.5,168.0,4.45,20.05,563.0,713.55,563.33
2018,2,10,13,0,610.0,177.0,4.6,20.0,549.0,672.65,532.82
2018,2,10,13,15,720.0,139.5,4.65,19.85,569.0,687.58,546.04
2018,2,10,13,30,830.0,102.0,4.7,19.7,589.0,689.17,548.5
2018,2,10,13,45,878.5,87.5,4.8,19.55,586.5,666.62,531.3
2018,2,10,14,0,927.0,73.0,4.9,19.4,584.0,634.96,506.44
2018,2,10,14,15,897.5,73.5,4.9,19.15,547.5,572.85,456.56
2018,2,10,14,30,868.0,74.0,4.9,18.9,511.0,511.33,405.91
2018,2,10,14,45,811.0,76.5,4.85,18.6,463.0,440.99,347.15
2018,2,10,15,0,754.0,79.0,4.8,18.3,415.0,373.99,289.95
2018,2,10,15,15,730.5,76.5,4.8,18.3,377.5,318.04,239.89
2018,2,10,15,30,707.0,74.0,4.8,18.3,340.0,261.76,188.98
2018,2,10,15,45,728.5,64.0,4.2,17.25,309.0,213.55,143.71
2018,2,10,16,0,750.0,54.0,3.6,16.2,278.0,160.21,95.98
2018,2,10,16,15,618.0,57.5,3.25,15.35,221.5,100.08,54.83
2018,2,10,16,30,486.0,61.0,2.9,14.5,165.0,58.23,36.83
2018,2,10,16,45,477.0,46.5,2.55,13.6,127.5,36.77,26.81
2018,2,10,17,0,468.0,32.0,2.2,12.7,90.0,27.97,18.48
2018,2,10,17,15,312.0,23.0,2.2,12.35,54.5,18.75,7.12
2018,2,10,17,30,156.0,14.0,2.2,12.0,19.0,12.73,0.0
2018,2,10,17,45,78.0,7.0,2.2,11.6,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,6.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,11,6,45,32.0,3.5,1.0,5.9,3.0,0.0,0.0
2018,2,11,7,0,64.0,7.0,1.0,6.3,6.0,0.0,0.0
2018,2,11,7,15,237.5,17.5,1.2,7.3,34.0,145.23,0.0
2018,2,11,7,30,411.0,28.0,1.4,8.3,62.0,312.56,216.75
2018,2,11,7,45,508.5,35.5,1.65,9.3,105.5,404.9,329.59
2018,2,11,8,0,606.0,43.0,1.9,10.3,149.0,494.55,409.42
2018,2,11,8,15,675.5,47.5,2.0,11.15,198.5,575.15,475.5
2018,2,11,8,30,745.0,52.0,2.1,12.0,248.0,658.21,540.07
2018,2,11,8,45,782.5,55.5,2.25,12.8,295.0,716.71,583.61
2018,2,11,9,0,820.0,59.0,2.4,13.6,342.0,774.61,625.1
2018,2,11,9,15,647.0,91.5,2.6,14.3,332.0,695.67,564.54
2018,2,11,9,30,474.0,124.0,2.8,15.0,322.0,590.69,483.55
2018,2,11,9,45,410.5,155.5,3.05,15.65,338.0,580.21,472.93
2018,2,11,10,0,347.0,187.0,3.3,16.3,354.0,546.92,444.41
2018,2,11,10,15,268.5,211.0,3.45,16.15,345.5,505.54,410.02
2018,2,11,10,30,190.0,235.0,3.6,16.0,337.0,443.36,359.33
2018,2,11,10,45,146.0,244.5,3.8,15.85,325.0,411.0,332.66
2018,2,11,11,0,102.0,254.0,4.0,15.7,313.0,360.91,291.8
2018,2,11,11,15,68.5,234.5,3.85,15.3,274.5,303.55,245.33
2018,2,11,11,30,35.0,215.0,3.7,14.9,236.0,248.15,199.92
2018,2,11,11,45,25.0,208.5,3.5,14.45,223.5,229.84,185.0
2018,2,11,12,0,15.0,202.0,3.3,14.0,211.0,200.54,161.05
2018,2,11,12,15,70.0,228.0,3.4,13.95,271.5,285.04,231.25
2018,2,11,12,30,125.0,254.0,3.5,13.9,332.0,368.37,298.75
2018,2,11,12,45,202.0,260.0,3.6,13.8,384.5,429.5,348.63
2018,2,11,13,0,279.0,266.0,3.7,13.7,437.0,496.85,402.36
2018,2,11,13,15,287.5,259.5,3.9,13.5,432.5,481.83,390.94
2018,2,11,13,30,296.0,253.0,4.1,13.3,428.0,465.35,378.54
2018,2,11,13,45,181.0,218.5,4.3,13.1,324.5,331.18,270.84
2018,2,11,14,0,66.0,184.0,4.5,12.9,221.0,210.72,171.61
2018,2,11,14,15,141.5,188.5,4.6,12.8,262.0,258.17,211.56
2018,2,11,14,30,217.0,193.0,4.7,12.7,303.0,295.67,241.91
2018,2,11,14,45,279.0,178.5,4.8,12.6,310.0,294.4,239.61
2018,2,11,15,0,341.0,164.0,4.9,12.5,317.0,286.14,230.38
