Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,507.0,126.5,4.9,12.5,331.0,287.33,225.14
2018,2,11,15,30,673.0,89.0,4.9,12.5,345.0,267.37,199.06
2018,2,11,15,45,661.0,81.5,4.75,12.05,308.0,214.02,149.91
2018,2,11,16,0,649.0,74.0,4.6,11.6,271.0,161.57,103.52
2018,2,11,16,15,526.0,72.0,4.45,11.25,214.5,105.47,63.95
2018,2,11,16,30,403.0,70.0,4.3,10.9,158.0,62.47,41.97
2018,2,11,16,45,341.5,57.0,4.15,10.55,118.5,43.53,33.21
2018,2,11,17,0,280.0,44.0,4.0,10.2,79.0,34.12,24.13
2018,2,11,17,15,190.5,31.5,4.0,10.1,50.5,24.77,12.33
2018,2,11,17,30,101.0,19.0,4.0,10.0,22.0,17.28,0.0
2018,2,11,17,45,50.5,9.5,3.95,9.85,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,12,6,45,13.0,2.0,1.15,5.65,2.0,0.0,0.0
2018,2,12,7,0,26.0,4.0,1.1,6.2,4.0,0.0,0.0
2018,2,12,7,15,48.5,18.0,1.4,7.1,21.0,42.86,0.0
2018,2,12,7,30,71.0,32.0,1.7,8.0,38.0,105.97,73.87
2018,2,12,7,45,132.5,48.0,2.0,8.85,68.5,166.52,136.1
2018,2,12,8,0,194.0,64.0,2.3,9.7,99.0,231.84,194.85
2018,2,12,8,15,237.0,80.0,2.35,10.15,135.0,288.49,244.71
2018,2,12,8,30,280.0,96.0,2.4,10.6,171.0,347.74,295.25
2018,2,12,8,45,486.0,85.5,2.5,11.05,243.5,526.22,442.94
2018,2,12,9,0,692.0,75.0,2.6,11.5,316.0,696.89,574.14
2018,2,12,9,15,566.0,108.0,2.6,11.8,321.5,647.75,533.64
2018,2,12,9,30,440.0,141.0,2.6,12.1,327.0,583.27,481.27
2018,2,12,9,45,560.0,130.0,2.6,12.4,388.0,689.9,563.18
2018,2,12,10,0,680.0,119.0,2.6,12.7,449.0,793.23,637.43
2018,2,12,10,15,795.5,96.5,2.6,12.95,507.0,871.41,691.33
2018,2,12,10,30,911.0,74.0,2.6,13.2,565.0,944.19,740.29
2018,2,12,10,45,921.0,75.0,2.6,13.45,590.5,955.38,745.49
2018,2,12,11,0,931.0,76.0,2.6,13.7,616.0,962.76,748.79
2018,2,12,11,15,937.0,76.5,2.65,13.85,634.0,961.92,747.33
2018,2,12,11,30,943.0,77.0,2.7,14.0,652.0,957.14,743.38
2018,2,12,11,45,945.5,78.0,2.7,14.15,662.0,945.86,734.66
2018,2,12,12,0,948.0,79.0,2.7,14.3,672.0,930.69,723.44
2018,2,12,12,15,947.0,80.0,2.75,14.35,674.0,908.69,708.3
2018,2,12,12,30,946.0,81.0,2.8,14.4,676.0,883.08,690.7
2018,2,12,12,45,941.5,81.5,2.8,14.45,669.0,850.61,667.87
2018,2,12,13,0,937.0,82.0,2.8,14.5,662.0,815.02,642.8
2018,2,12,13,15,932.5,81.5,2.8,14.5,648.0,775.38,614.82
2018,2,12,13,30,928.0,81.0,2.8,14.5,634.0,733.02,584.66
2018,2,12,13,45,920.0,80.0,2.85,14.45,612.0,685.32,548.39
2018,2,12,14,0,912.0,79.0,2.9,14.4,590.0,635.63,509.48
2018,2,12,14,15,888.0,80.0,2.9,14.3,557.0,577.43,462.77
2018,2,12,14,30,864.0,81.0,2.9,14.2,524.0,520.33,415.6
2018,2,12,14,45,727.5,103.5,2.9,14.1,459.0,432.23,343.41
2018,2,12,15,0,591.0,126.0,2.9,14.0,394.0,356.3,280.51
2018,2,12,15,15,529.5,124.0,2.9,14.0,348.0,293.14,226.69
2018,2,12,15,30,468.0,122.0,2.9,14.0,302.0,239.45,180.48
2018,2,12,15,45,559.5,96.0,2.45,13.35,286.0,206.34,146.24
2018,2,12,16,0,651.0,70.0,2.0,12.7,270.0,159.0,100.44
2018,2,12,16,15,516.0,70.0,1.8,11.8,212.0,103.3,62.12
2018,2,12,16,30,381.0,70.0,1.6,10.9,154.0,62.33,41.95
2018,2,12,16,45,386.0,54.5,1.35,10.0,122.0,43.31,33.17
2018,2,12,17,0,391.0,39.0,1.1,9.1,90.0,31.48,22.08
2018,2,12,17,15,288.0,28.5,1.1,8.8,57.5,23.6,12.33
2018,2,12,17,30,185.0,18.0,1.1,8.5,25.0,16.37,0.0
2018,2,12,17,45,92.5,9.0,1.15,8.2,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,13,6,45,21.0,3.0,0.85,4.15,3.0,0.0,0.0
2018,2,13,7,0,42.0,6.0,0.8,4.6,6.0,5.46,0.0
2018,2,13,7,15,191.5,19.0,0.9,5.45,34.5,122.19,0.0
2018,2,13,7,30,341.0,32.0,1.0,6.3,63.0,278.44,207.5
2018,2,13,7,45,450.5,40.5,1.05,7.15,107.0,375.21,308.68
2018,2,13,8,0,560.0,49.0,1.1,8.0,151.0,480.09,398.73
2018,2,13,8,15,624.0,54.0,1.05,8.75,198.5,554.82,458.89
2018,2,13,8,30,688.0,59.0,1.0,9.5,246.0,626.3,512.88
2018,2,13,8,45,730.0,63.0,0.9,10.25,293.0,687.68,555.78
2018,2,13,9,0,772.0,67.0,0.8,11.0,340.0,748.78,596.1
2018,2,13,9,15,803.0,69.5,0.9,11.9,384.0,797.89,628.7
2018,2,13,9,30,834.0,72.0,1.0,12.8,428.0,845.25,659.33
2018,2,13,9,45,858.0,73.5,1.05,13.75,467.5,882.92,681.66
2018,2,13,10,0,882.0,75.0,1.1,14.7,507.0,908.71,695.63
2018,2,13,10,15,895.0,77.0,1.05,15.15,539.5,930.99,706.82
2018,2,13,10,30,908.0,79.0,1.0,15.6,572.0,949.82,715.62
2018,2,13,10,45,917.0,80.0,0.95,16.1,597.5,960.02,718.61
2018,2,13,11,0,926.0,81.0,0.9,16.6,623.0,966.41,719.31
2018,2,13,11,15,932.0,82.0,0.8,16.85,641.0,966.14,715.49
2018,2,13,11,30,938.0,83.0,0.7,17.1,659.0,961.93,709.33
2018,2,13,11,45,940.5,84.0,0.6,17.35,669.0,950.6,698.79
2018,2,13,12,0,943.0,85.0,0.5,17.6,679.0,935.4,686.07
2018,2,13,12,15,943.0,85.0,0.4,17.7,680.5,913.06,669.41
2018,2,13,12,30,943.0,85.0,0.3,17.8,682.0,887.11,650.77
2018,2,13,12,45,941.0,84.5,0.2,17.95,675.5,855.49,628.66
2018,2,13,13,0,939.0,84.0,0.1,18.1,669.0,820.61,604.86
2018,2,13,13,15,934.0,83.5,0.15,18.15,655.0,780.44,579.92
2018,2,13,13,30,929.0,83.0,0.2,18.2,641.0,737.58,553.0
2018,2,13,13,45,921.0,82.0,0.3,18.2,618.5,689.74,521.08
2018,2,13,14,0,913.0,81.0,0.4,18.2,596.0,639.89,486.45
2018,2,13,14,15,901.0,79.5,0.5,18.1,566.5,585.56,447.33
2018,2,13,14,30,889.0,78.0,0.6,18.0,537.0,530.12,405.62
2018,2,13,14,45,872.0,76.0,0.7,17.9,501.5,471.41,359.53
2018,2,13,15,0,855.0,74.0,0.8,17.8,466.0,411.76,310.69
2018,2,13,15,15,832.0,71.5,0.8,17.8,425.0,349.96,257.91
2018,2,13,15,30,809.0,69.0,0.8,17.8,384.0,289.52,205.04
2018,2,13,15,45,776.0,65.5,0.7,17.0,338.5,227.68,151.61
2018,2,13,16,0,743.0,62.0,0.6,16.2,293.0,169.06,102.62
2018,2,13,16,15,695.0,57.0,0.75,15.4,245.5,111.27,60.48
2018,2,13,16,30,647.0,52.0,0.9,14.6,198.0,59.25,34.14
2018,2,13,16,45,568.5,45.0,1.0,13.8,151.0,35.3,25.64
2018,2,13,17,0,490.0,38.0,1.1,13.0,104.0,30.64,21.05
2018,2,13,17,15,343.5,28.5,1.1,12.6,65.5,23.52,12.6
2018,2,13,17,30,197.0,19.0,1.1,12.2,27.0,17.28,0.0
2018,2,13,17,45,98.5,9.5,1.15,11.85,13.5,8.64,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,8.55,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,8.7,0.0,0.0,0.0
2018,2,14,6,45,10.5,2.5,0.25,8.8,2.5,0.0,0.0
2018,2,14,7,0,21.0,5.0,0.3,8.9,5.0,15.11,0.0
2018,2,14,7,15,101.0,20.0,0.4,9.4,28.5,99.91,0.0
2018,2,14,7,30,181.0,35.0,0.5,9.9,52.0,189.26,141.24
2018,2,14,7,45,340.5,44.5,0.6,10.4,99.5,309.29,252.28
2018,2,14,8,0,500.0,54.0,0.7,10.9,147.0,445.72,366.13
2018,2,14,8,15,512.5,65.0,0.8,11.4,184.0,488.45,402.0
2018,2,14,8,30,525.0,76.0,0.9,11.9,221.0,530.37,435.61
2018,2,14,8,45,568.5,83.0,0.95,12.4,265.0,591.26,481.45
2018,2,14,9,0,612.0,90.0,1.0,12.9,309.0,652.58,525.67
2018,2,14,9,15,686.0,89.0,1.15,13.6,362.0,729.9,580.74
2018,2,14,9,30,760.0,88.0,1.3,14.3,415.0,807.65,634.31
2018,2,14,9,45,644.5,113.5,1.4,14.95,408.0,749.1,590.02
2018,2,14,10,0,529.0,139.0,1.5,15.6,401.0,673.82,534.55
2018,2,14,10,15,327.5,190.0,1.65,15.9,355.5,534.34,427.38
2018,2,14,10,30,126.0,241.0,1.8,16.2,310.0,391.09,312.43
2018,2,14,10,45,136.0,246.5,1.95,16.45,324.0,403.58,322.71
2018,2,14,11,0,146.0,252.0,2.1,16.7,338.0,415.66,331.77
2018,2,14,11,15,114.5,255.5,2.2,16.95,324.0,386.47,307.68
2018,2,14,11,30,83.0,259.0,2.3,17.2,310.0,340.95,271.19
2018,2,14,11,45,146.0,275.5,2.4,17.45,367.5,428.53,340.23
2018,2,14,12,0,209.0,292.0,2.5,17.7,425.0,496.63,392.55
2018,2,14,12,15,369.0,254.0,2.6,17.75,489.0,598.43,472.38
2018,2,14,12,30,529.0,216.0,2.7,17.8,553.0,691.81,543.59
2018,2,14,12,45,696.0,160.5,2.8,17.85,600.0,753.63,591.18
2018,2,14,13,0,863.0,105.0,2.9,17.9,647.0,792.75,619.79
2018,2,14,13,15,793.5,124.5,2.95,17.75,614.5,728.03,573.48
2018,2,14,13,30,724.0,144.0,3.0,17.6,582.0,667.66,528.0
2018,2,14,13,45,813.0,114.0,3.05,17.5,589.5,658.06,521.69
2018,2,14,14,0,902.0,84.0,3.1,17.4,597.0,637.91,506.2
2018,2,14,14,15,890.5,82.5,3.15,17.1,568.0,584.26,463.81
2018,2,14,14,30,879.0,81.0,3.2,16.8,539.0,530.5,420.07
2018,2,14,14,45,862.5,79.0,3.25,16.5,503.5,471.42,370.73
2018,2,14,15,0,846.0,77.0,3.3,16.2,468.0,412.34,319.75
2018,2,14,15,15,823.0,73.5,3.3,16.2,426.5,349.95,264.39
2018,2,14,15,30,800.0,70.0,3.3,16.2,385.0,288.96,209.25
2018,2,14,15,45,767.0,67.0,3.1,15.05,340.0,228.02,155.28
2018,2,14,16,0,734.0,64.0,2.9,13.9,295.0,170.29,105.91
2018,2,14,16,15,673.5,60.0,2.65,12.95,246.0,109.65,60.68
2018,2,14,16,30,613.0,56.0,2.4,12.0,197.0,58.86,34.41
2018,2,14,16,45,507.5,49.5,2.1,11.0,147.5,38.85,29.14
2018,2,14,17,0,402.0,43.0,1.8,10.0,98.0,34.84,25.08
2018,2,14,17,15,283.5,31.0,1.8,9.55,62.0,25.64,14.93
2018,2,14,17,30,165.0,19.0,1.8,9.1,26.0,16.06,0.0
2018,2,14,17,45,82.5,9.5,1.8,8.65,13.0,8.64,0.0
2018,2,14,18,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,15,6,45,15.0,3.5,1.95,4.7,3.5,0.0,0.0
2018,2,15,7,0,30.0,7.0,2.1,5.1,7.0,21.5,0.0
2018,2,15,7,15,131.5,21.0,2.3,5.75,32.5,119.46,0.0
2018,2,15,7,30,233.0,35.0,2.5,6.4,58.0,219.79,171.13
2018,2,15,7,45,411.5,42.0,2.75,7.1,110.0,353.45,296.24
2018,2,15,8,0,590.0,49.0,3.0,7.8,162.0,502.9,425.2
2018,2,15,8,15,664.5,53.0,3.05,8.45,213.0,579.18,488.44
2018,2,15,8,30,739.0,57.0,3.1,9.1,264.0,666.03,557.16
2018,2,15,8,45,780.0,60.0,3.15,9.8,312.0,727.09,602.86
2018,2,15,9,0,821.0,63.0,3.2,10.5,360.0,787.68,646.54
2018,2,15,9,15,850.5,65.5,3.3,11.1,405.5,836.85,680.8
2018,2,15,9,30,880.0,68.0,3.4,11.7,451.0,875.35,706.44
2018,2,15,9,45,902.5,69.5,3.5,12.3,492.0,912.37,730.61
2018,2,15,10,0,925.0,71.0,3.6,12.9,533.0,946.58,752.4
2018,2,15,10,15,938.5,72.0,3.7,13.4,566.0,968.64,765.63
2018,2,15,10,30,952.0,73.0,3.8,13.9,599.0,987.09,776.4
2018,2,15,10,45,962.5,73.5,3.9,14.45,625.5,998.29,781.99
2018,2,15,11,0,973.0,74.0,4.0,15.0,652.0,1005.51,784.95
2018,2,15,11,15,979.5,74.5,4.0,15.25,670.5,1004.92,782.85
2018,2,15,11,30,986.0,75.0,4.0,15.5,689.0,1000.19,778.09
2018,2,15,11,45,990.0,74.5,4.05,15.8,699.5,987.82,768.38
2018,2,15,12,0,994.0,74.0,4.1,16.1,710.0,971.36,756.02
2018,2,15,12,15,995.0,74.0,4.1,16.2,712.0,948.86,739.83
2018,2,15,12,30,996.0,74.0,4.1,16.3,714.0,922.48,721.03
2018,2,15,12,45,994.0,74.0,4.1,16.45,707.5,889.92,697.75
2018,2,15,13,0,992.0,74.0,4.1,16.6,701.0,853.9,672.01
2018,2,15,13,15,988.5,73.5,4.05,16.6,687.0,812.92,642.75
2018,2,15,13,30,985.0,73.0,4.0,16.6,673.0,768.94,611.17
2018,2,15,13,45,978.0,72.0,3.95,16.6,650.5,719.34,573.67
2018,2,15,14,0,971.0,71.0,3.9,16.6,628.0,667.48,532.64
2018,2,15,14,15,959.5,70.0,3.8,16.45,597.5,611.11,487.22
2018,2,15,14,30,948.0,69.0,3.7,16.3,567.0,553.43,439.48
2018,2,15,14,45,933.0,67.5,3.65,16.2,530.5,492.64,387.88
2018,2,15,15,0,918.0,66.0,3.6,16.1,494.0,431.49,334.39
2018,2,15,15,15,897.0,64.0,3.6,16.1,452.0,367.77,277.42
2018,2,15,15,30,876.0,62.0,3.6,16.1,410.0,304.98,220.19
2018,2,15,15,45,846.5,58.5,2.85,15.1,363.0,238.04,160.32
2018,2,15,16,0,817.0,55.0,2.1,14.1,316.0,175.5,106.3
2018,2,15,16,15,772.5,51.0,1.9,12.9,266.5,114.15,60.29
2018,2,15,16,30,728.0,47.0,1.7,11.7,217.0,57.99,31.35
2018,2,15,16,45,655.0,42.5,1.5,10.5,168.5,36.22,26.9
2018,2,15,17,0,582.0,38.0,1.3,9.3,120.0,33.42,23.99
2018,2,15,17,15,425.5,29.0,1.3,8.9,76.5,23.82,13.91
2018,2,15,17,30,269.0,20.0,1.3,8.5,33.0,16.98,0.0
2018,2,15,17,45,134.5,10.0,1.3,8.15,16.5,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,16,6,45,21.0,4.0,0.95,6.45,4.0,0.0,0.0
2018,2,16,7,0,42.0,8.0,0.9,6.8,8.0,28.52,0.0
2018,2,16,7,15,166.0,22.0,0.9,7.55,36.5,141.37,0.0
2018,2,16,7,30,290.0,36.0,0.9,8.3,65.0,253.39,197.77
2018,2,16,7,45,444.0,41.5,0.9,9.05,114.5,374.75,308.24
2018,2,16,8,0,598.0,47.0,0.9,9.8,164.0,506.9,417.51
2018,2,16,8,15,662.0,51.5,1.0,10.45,213.0,577.1,473.17
2018,2,16,8,30,726.0,56.0,1.1,11.1,262.0,656.38,533.44
2018,2,16,8,45,764.5,60.0,1.2,11.75,310.0,716.3,576.75
2018,2,16,9,0,803.0,64.0,1.3,12.4,358.0,775.75,618.29
2018,2,16,9,15,829.5,67.0,1.4,13.0,402.0,822.62,649.7
2018,2,16,9,30,856.0,70.0,1.5,13.6,446.0,867.49,679.1
2018,2,16,9,45,874.5,71.5,1.55,14.2,484.5,891.75,693.02
2018,2,16,10,0,893.0,73.0,1.6,14.8,523.0,921.91,711.07
2018,2,16,10,15,905.5,75.5,1.65,15.25,556.0,944.66,724.24
2018,2,16,10,30,918.0,78.0,1.7,15.7,589.0,963.84,735.07
2018,2,16,10,45,927.0,79.0,1.8,16.15,614.5,974.13,740.69
2018,2,16,11,0,936.0,80.0,1.9,16.6,640.0,980.56,743.93
2018,2,16,11,15,941.0,81.0,1.95,16.9,658.0,979.32,741.96
2018,2,16,11,30,946.0,82.0,2.0,17.2,676.0,974.09,737.58
2018,2,16,11,45,949.0,82.5,2.05,17.45,686.0,962.45,729.22
2018,2,16,12,0,952.0,83.0,2.1,17.7,696.0,946.89,718.42
2018,2,16,12,15,952.0,83.5,2.1,17.9,698.0,924.85,702.96
2018,2,16,12,30,952.0,84.0,2.1,18.1,700.0,899.13,685.15
2018,2,16,12,45,949.5,84.0,2.15,18.25,693.5,867.26,663.79
2018,2,16,13,0,947.0,84.0,2.2,18.4,687.0,832.11,640.1
2018,2,16,13,15,943.0,83.5,2.25,18.4,673.0,792.2,613.26
2018,2,16,13,30,939.0,83.0,2.3,18.4,659.0,749.47,584.16
2018,2,16,13,45,932.0,81.5,2.35,18.4,637.0,701.1,548.83
2018,2,16,14,0,925.0,80.0,2.4,18.4,615.0,650.61,510.47
2018,2,16,14,15,913.0,79.0,2.4,18.2,585.0,595.98,467.94
2018,2,16,14,30,901.0,78.0,2.4,18.0,555.0,540.18,423.15
2018,2,16,14,45,885.0,76.0,2.4,17.85,519.0,480.72,373.98
2018,2,16,15,0,869.0,74.0,2.4,17.7,483.0,420.65,322.71
2018,2,16,15,15,847.0,71.5,2.4,17.7,441.5,358.09,267.9
2018,2,16,15,30,825.0,69.0,2.4,17.7,400.0,296.75,213.03
2018,2,16,15,45,793.5,65.5,1.85,16.6,354.0,233.95,157.66
2018,2,16,16,0,762.0,62.0,1.3,15.5,308.0,174.18,106.77
2018,2,16,16,15,716.0,57.0,1.25,14.45,259.5,115.05,62.76
2018,2,16,16,30,670.0,52.0,1.2,13.4,211.0,61.41,34.71
2018,2,16,16,45,596.5,46.0,1.15,12.3,163.5,35.85,26.4
2018,2,16,17,0,523.0,40.0,1.1,11.2,116.0,32.08,22.68
2018,2,16,17,15,389.0,30.5,1.1,11.0,75.0,25.01,15.04
2018,2,16,17,30,255.0,21.0,1.1,10.8,34.0,17.8,0.0
2018,2,16,17,45,127.5,10.5,1.15,10.6,17.0,9.55,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,6,45,48.5,5.0,0.8,8.5,5.5,0.0,0.0
2018,2,17,7,0,97.0,10.0,0.8,8.9,11.0,58.3,0.0
2018,2,17,7,15,256.0,21.5,0.8,9.7,44.0,191.87,26.31
2018,2,17,7,30,415.0,33.0,0.8,10.5,77.0,327.45,255.44
2018,2,17,7,45,509.0,41.0,0.85,11.25,123.0,417.25,339.22
2018,2,17,8,0,603.0,49.0,0.9,12.0,169.0,514.12,419.69
2018,2,17,8,15,660.0,53.5,0.85,12.75,217.0,579.4,469.79
2018,2,17,8,30,717.0,58.0,0.8,13.5,265.0,653.47,523.49
2018,2,17,8,45,754.0,62.5,0.7,14.25,312.5,712.67,562.72
2018,2,17,9,0,791.0,67.0,0.6,15.0,360.0,771.34,599.44
2018,2,17,9,15,818.0,69.5,0.65,15.85,403.5,817.79,628.37
2018,2,17,9,30,845.0,72.0,0.7,16.7,447.0,862.26,655.31
2018,2,17,9,45,865.0,73.5,0.7,17.5,486.0,896.76,674.16
2018,2,17,10,0,885.0,75.0,0.7,18.3,525.0,919.12,684.81
2018,2,17,10,15,897.5,77.0,0.75,18.65,557.5,941.12,697.5
2018,2,17,10,30,910.0,79.0,0.8,19.0,590.0,959.62,707.94
2018,2,17,10,45,918.5,80.5,0.85,19.35,615.5,970.04,713.3
2018,2,17,11,0,927.0,82.0,0.9,19.7,641.0,976.62,716.44
2018,2,17,11,15,932.0,82.5,0.95,19.95,658.5,974.77,714.65
2018,2,17,11,30,937.0,83.0,1.0,20.2,676.0,968.99,710.61
2018,2,17,11,45,939.5,83.5,1.05,20.45,685.5,956.99,702.75
2018,2,17,12,0,942.0,84.0,1.1,20.7,695.0,941.11,692.57
2018,2,17,12,15,942.5,84.0,1.2,20.85,697.0,919.09,679.56
2018,2,17,12,30,943.0,84.0,1.3,21.0,699.0,893.42,664.09
2018,2,17,12,45,941.0,84.0,1.4,21.2,692.5,862.16,644.65
2018,2,17,13,0,939.0,84.0,1.5,21.4,686.0,827.63,622.79
2018,2,17,13,15,934.5,83.0,1.55,21.35,671.5,787.03,596.56
2018,2,17,13,30,930.0,82.0,1.6,21.3,657.0,743.7,568.14
2018,2,17,13,45,921.5,81.0,1.65,21.3,634.5,695.21,533.89
2018,2,17,14,0,913.0,80.0,1.7,21.3,612.0,644.75,496.64
2018,2,17,14,15,901.0,79.0,1.7,21.1,582.5,590.62,455.56
2018,2,17,14,30,889.0,78.0,1.7,20.9,553.0,535.37,412.26
2018,2,17,14,45,873.5,75.5,1.75,20.7,517.0,476.2,364.71
2018,2,17,15,0,858.0,73.0,1.8,20.5,481.0,416.36,314.88
2018,2,17,15,15,836.0,71.0,1.8,20.5,440.0,354.84,261.91
2018,2,17,15,30,814.0,69.0,1.8,20.5,399.0,294.55,208.82
2018,2,17,15,45,782.5,65.5,1.55,19.3,353.5,232.32,155.0
2018,2,17,16,0,751.0,62.0,1.3,18.1,308.0,173.14,105.34
2018,2,17,16,15,704.0,57.5,1.25,16.9,259.5,114.95,62.45
2018,2,17,16,30,657.0,53.0,1.2,15.7,211.0,62.4,35.14
2018,2,17,16,45,583.5,47.0,1.15,14.45,164.0,36.52,26.77
2018,2,17,17,0,510.0,41.0,1.1,13.2,117.0,32.8,23.16
2018,2,17,17,15,378.0,32.0,1.15,12.65,76.5,26.24,16.18
2018,2,17,17,30,246.0,23.0,1.2,12.1,36.0,19.62,0.0
2018,2,17,17,45,123.0,11.5,1.2,11.55,18.0,10.46,0.0
2018,2,17,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,18,6,45,16.0,3.5,2.8,9.0,3.5,0.0,0.0
2018,2,18,7,0,32.0,7.0,3.0,9.3,7.0,22.65,0.0
2018,2,18,7,15,131.0,19.0,3.35,9.7,31.5,118.64,34.67
2018,2,18,7,30,230.0,31.0,3.7,10.1,56.0,209.24,167.05
2018,2,18,7,45,123.0,37.5,4.1,10.55,51.5,138.61,114.29
2018,2,18,8,0,16.0,44.0,4.5,11.0,47.0,53.9,41.2
2018,2,18,8,15,59.0,73.5,4.6,11.2,90.0,133.16,110.87
2018,2,18,8,30,102.0,103.0,4.7,11.4,133.0,205.32,173.64
2018,2,18,8,45,362.0,103.0,4.85,11.65,234.5,447.56,381.67
2018,2,18,9,0,622.0,103.0,5.0,11.9,336.0,681.62,570.99
2018,2,18,9,15,710.0,97.0,5.0,12.15,392.5,766.56,634.31
2018,2,18,9,30,798.0,91.0,5.0,12.4,449.0,846.03,692.44
2018,2,18,9,45,833.0,89.5,5.0,12.6,491.0,889.97,722.82
2018,2,18,10,0,868.0,88.0,5.0,12.8,533.0,931.32,751.07
2018,2,18,10,15,881.5,89.5,5.05,12.95,565.5,953.49,765.5
2018,2,18,10,30,895.0,91.0,5.1,13.1,598.0,972.11,777.5
2018,2,18,10,45,883.5,98.0,5.1,13.3,616.5,970.25,774.18
2018,2,18,11,0,872.0,105.0,5.1,13.5,635.0,964.36,768.26
2018,2,18,11,15,876.5,107.5,5.2,13.55,653.0,964.24,767.93
2018,2,18,11,30,881.0,110.0,5.3,13.6,671.0,960.26,764.91
2018,2,18,11,45,902.5,105.0,5.4,13.65,687.5,959.16,764.17
2018,2,18,12,0,924.0,100.0,5.5,13.7,704.0,945.37,754.28
2018,2,18,12,15,927.0,99.5,5.55,13.6,707.0,925.07,739.9
2018,2,18,12,30,930.0,99.0,5.6,13.5,710.0,901.06,722.87
2018,2,18,12,45,930.5,98.0,5.7,13.4,704.5,870.84,701.51
2018,2,18,13,0,931.0,97.0,5.8,13.3,699.0,837.23,677.54
2018,2,18,13,15,926.5,96.5,5.85,13.1,684.5,797.2,648.57
2018,2,18,13,30,922.0,96.0,5.9,12.9,670.0,754.43,617.29
2018,2,18,13,45,914.5,94.5,5.95,12.7,647.5,706.13,579.24
2018,2,18,14,0,907.0,93.0,6.0,12.5,625.0,655.79,538.49
2018,2,18,14,15,893.0,92.5,6.0,12.25,595.0,602.92,494.52
2018,2,18,14,30,879.0,92.0,6.0,12.0,565.0,546.49,446.52
2018,2,18,14,45,860.0,90.0,5.95,11.75,528.0,485.7,393.6
2018,2,18,15,0,841.0,88.0,5.9,11.5,491.0,425.21,339.49
2018,2,18,15,15,817.5,85.5,5.9,11.5,449.5,363.33,282.79
2018,2,18,15,30,794.0,83.0,5.9,11.5,408.0,302.92,226.54
2018,2,18,15,45,757.0,80.0,5.7,10.85,361.5,238.25,167.86
2018,2,18,16,0,720.0,77.0,5.5,10.2,315.0,179.48,116.29
2018,2,18,16,15,658.0,72.5,5.3,9.75,264.5,121.11,71.63
2018,2,18,16,30,596.0,68.0,5.1,9.3,214.0,70.33,43.85
2018,2,18,16,45,488.5,60.0,4.85,8.85,162.0,47.35,37.17
2018,2,18,17,0,381.0,52.0,4.6,8.4,110.0,42.39,32.19
2018,2,18,17,15,268.5,39.0,4.5,8.1,72.5,30.5,20.32
2018,2,18,17,30,156.0,26.0,4.4,7.8,35.0,20.61,0.0
2018,2,18,17,45,78.0,13.0,4.3,7.55,17.5,11.82,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,6.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,6.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,6.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,6.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,5.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,5.6,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.4,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,4.9,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,4.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,4.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,4.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,19,6,45,17.5,5.5,3.2,4.5,6.0,0.0,0.0
2018,2,19,7,0,35.0,11.0,3.2,4.6,12.0,27.88,0.0
2018,2,19,7,15,177.0,27.5,3.4,5.0,46.0,160.68,70.74
2018,2,19,7,30,319.0,44.0,3.6,5.4,80.0,284.91,233.32
2018,2,19,7,45,438.5,52.0,3.8,5.8,128.0,384.98,327.18
2018,2,19,8,0,558.0,60.0,4.0,6.2,176.0,498.38,427.12
2018,2,19,8,15,624.5,65.5,3.95,6.6,226.0,577.23,493.44
2018,2,19,8,30,691.0,71.0,3.9,7.0,276.0,658.64,558.65
2018,2,19,8,45,736.5,73.5,3.85,7.4,324.5,721.16,606.33
2018,2,19,9,0,782.0,76.0,3.8,7.8,373.0,778.43,648.32
2018,2,19,9,15,812.5,78.5,3.65,8.05,418.0,828.03,683.05
2018,2,19,9,30,843.0,81.0,3.5,8.3,463.0,875.74,715.37
2018,2,19,9,45,868.0,81.0,3.4,8.6,503.0,913.01,739.4
2018,2,19,10,0,893.0,81.0,3.3,8.9,543.0,947.43,760.98
2018,2,19,10,15,906.0,82.5,3.2,9.1,576.0,959.94,766.8
2018,2,19,10,30,919.0,84.0,3.1,9.3,609.0,978.28,777.01
2018,2,19,10,45,928.5,85.5,3.0,9.55,635.5,989.59,782.03
2018,2,19,11,0,938.0,87.0,2.9,9.8,662.0,997.0,784.44
2018,2,19,11,15,941.5,88.0,2.9,9.9,679.0,994.18,781.21
2018,2,19,11,30,945.0,89.0,2.9,10.0,696.0,987.38,775.48
2018,2,19,11,45,945.0,90.5,2.85,10.1,705.0,973.99,764.89
2018,2,19,12,0,945.0,92.0,2.8,10.2,714.0,956.75,751.82
2018,2,19,12,15,944.5,92.5,2.8,10.25,715.5,934.15,735.72
2018,2,19,12,30,944.0,93.0,2.8,10.3,717.0,907.9,717.16
2018,2,19,12,45,940.0,93.5,2.85,10.35,710.0,875.28,694.46
2018,2,19,13,0,936.0,94.0,2.9,10.4,703.0,839.48,669.41
2018,2,19,13,15,931.0,93.5,2.9,10.35,688.5,798.88,640.6
2018,2,19,13,30,926.0,93.0,2.9,10.3,674.0,755.56,609.59
2018,2,19,13,45,917.0,92.5,2.95,10.25,651.5,707.1,572.7
2018,2,19,14,0,908.0,92.0,3.0,10.2,629.0,656.7,532.99
2018,2,19,14,15,898.0,89.5,2.95,10.1,599.0,603.86,489.96
2018,2,19,14,30,888.0,87.0,2.9,10.0,569.0,547.17,442.7
2018,2,19,14,45,867.0,85.5,2.9,9.85,531.0,485.48,390.27
2018,2,19,15,0,846.0,84.0,2.9,9.7,493.0,424.27,336.61
2018,2,19,15,15,771.5,88.5,2.9,9.7,437.0,351.3,272.87
2018,2,19,15,30,697.0,93.0,2.9,9.7,381.0,283.32,212.95
2018,2,19,15,45,683.0,85.0,2.55,9.35,341.0,227.06,161.22
2018,2,19,16,0,669.0,77.0,2.2,9.0,301.0,171.96,112.11
2018,2,19,16,15,596.0,70.5,1.9,8.3,247.5,113.92,68.14
2018,2,19,16,30,523.0,64.0,1.6,7.6,194.0,64.91,40.62
2018,2,19,16,45,436.5,56.0,1.3,6.95,148.5,43.41,33.97
2018,2,19,17,0,350.0,48.0,1.0,6.3,103.0,38.35,28.97
2018,2,19,17,15,246.5,35.5,1.05,5.85,67.5,27.64,18.33
2018,2,19,17,30,143.0,23.0,1.1,5.4,32.0,18.13,0.56
2018,2,19,17,45,71.5,11.5,1.1,5.0,16.0,10.46,0.0
2018,2,19,18,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,2,20,6,45,17.5,5.0,0.65,2.35,5.5,0.0,0.0
2018,2,20,7,0,35.0,10.0,0.6,2.7,11.0,27.03,0.0
2018,2,20,7,15,81.0,26.0,0.6,3.4,34.0,94.76,48.96
2018,2,20,7,30,127.0,42.0,0.6,4.1,57.0,150.93,122.68
2018,2,20,7,45,334.5,49.5,0.55,4.8,114.5,312.0,263.24
2018,2,20,8,0,542.0,57.0,0.5,5.5,172.0,484.98,405.68
2018,2,20,8,15,542.0,67.0,0.6,6.35,206.5,519.2,432.66
2018,2,20,8,30,542.0,77.0,0.7,7.2,241.0,551.53,457.7
2018,2,20,8,45,383.5,116.0,0.75,8.05,241.0,482.86,401.03
2018,2,20,9,0,225.0,155.0,0.8,8.9,241.0,391.95,325.28
2018,2,20,9,15,201.0,175.5,0.85,9.35,259.0,383.17,317.61
2018,2,20,9,30,177.0,196.0,0.9,9.8,277.0,388.41,319.88
2018,2,20,9,45,182.5,212.5,0.95,10.2,302.0,413.41,338.41
2018,2,20,10,0,188.0,229.0,1.0,10.6,327.0,437.76,356.03
2018,2,20,10,15,451.5,183.5,1.1,10.9,438.5,664.62,532.85
2018,2,20,10,30,715.0,138.0,1.2,11.2,550.0,868.72,677.37
2018,2,20,10,45,817.0,114.0,1.3,11.5,604.0,930.14,716.43
2018,2,20,11,0,919.0,90.0,1.4,11.8,658.0,984.66,752.25
2018,2,20,11,15,924.0,91.5,1.45,12.0,676.0,983.89,750.4
2018,2,20,11,30,929.0,93.0,1.5,12.2,694.0,979.16,746.82
2018,2,20,11,45,931.5,94.0,1.55,12.4,704.0,967.59,738.82
2018,2,20,12,0,934.0,95.0,1.6,12.6,714.0,952.15,728.41
2018,2,20,12,15,934.5,94.5,1.65,12.7,715.5,929.44,713.44
2018,2,20,12,30,935.0,94.0,1.7,12.8,717.0,903.11,696.07
2018,2,20,12,45,932.0,93.5,1.75,12.85,709.5,870.39,674.39
2018,2,20,13,0,929.0,93.0,1.8,12.9,702.0,834.5,650.38
2018,2,20,13,15,924.0,92.5,1.9,12.85,687.5,794.1,623.67
2018,2,20,13,30,919.0,92.0,2.0,12.8,673.0,751.01,594.6
2018,2,20,13,45,911.0,91.0,2.05,12.75,650.5,702.93,559.22
2018,2,20,14,0,903.0,90.0,2.1,12.7,628.0,652.87,520.9
2018,2,20,14,15,891.5,88.0,2.15,12.5,598.0,598.09,478.07
2018,2,20,14,30,880.0,86.0,2.2,12.3,568.0,543.15,433.61
2018,2,20,14,45,859.0,85.0,2.25,12.15,530.5,482.31,382.94
2018,2,20,15,0,838.0,84.0,2.3,12.0,493.0,421.96,330.96
2018,2,20,15,15,655.5,109.5,2.3,12.0,413.0,330.0,255.08
2018,2,20,15,30,473.0,135.0,2.3,12.0,333.0,255.42,194.6
2018,2,20,15,45,332.5,133.5,2.35,11.2,265.0,189.15,142.18
2018,2,20,16,0,192.0,132.0,2.4,10.4,197.0,141.45,107.22
2018,2,20,16,15,127.0,113.0,2.1,9.6,153.5,104.76,79.68
2018,2,20,16,30,62.0,94.0,1.8,8.8,110.0,78.5,61.35
2018,2,20,16,45,46.0,75.0,1.55,8.05,85.5,61.11,49.79
2018,2,20,17,0,30.0,56.0,1.3,7.3,61.0,46.33,36.02
2018,2,20,17,15,22.5,37.5,1.25,6.95,40.5,31.64,21.85
2018,2,20,17,30,15.0,19.0,1.2,6.6,20.0,16.64,2.01
2018,2,20,17,45,14.0,11.0,1.2,6.25,11.0,10.01,0.0
2018,2,20,18,0,13.0,3.0,1.2,5.9,2.0,0.0,0.0
2018,2,20,18,15,6.5,1.5,1.15,5.7,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,6,45,7.5,4.0,0.55,5.1,4.0,0.0,0.0
2018,2,21,7,0,15.0,8.0,0.5,5.3,8.0,14.99,0.0
2018,2,21,7,15,55.5,24.0,0.6,5.7,30.0,76.38,43.51
2018,2,21,7,30,96.0,40.0,0.7,6.1,52.0,127.18,102.6
2018,2,21,7,45,330.5,48.0,0.8,6.5,115.0,307.13,259.09
2018,2,21,8,0,565.0,56.0,0.9,6.9,178.0,501.06,419.83
2018,2,21,8,15,638.0,59.5,0.95,7.3,229.5,582.11,483.0
2018,2,21,8,30,711.0,63.0,1.0,7.7,281.0,661.18,542.75
2018,2,21,8,45,748.0,67.0,1.05,8.15,328.5,720.02,584.96
2018,2,21,9,0,785.0,71.0,1.1,8.6,376.0,778.28,625.46
2018,2,21,9,15,813.5,73.0,1.1,9.1,420.5,825.54,656.06
2018,2,21,9,30,842.0,75.0,1.1,9.6,465.0,870.87,684.59
2018,2,21,9,45,863.5,76.5,1.1,10.1,504.5,906.86,706.03
2018,2,21,10,0,885.0,78.0,1.1,10.6,544.0,930.6,718.89
2018,2,21,10,15,897.0,80.0,1.05,11.05,577.0,952.18,729.58
2018,2,21,10,30,909.0,82.0,1.0,11.5,610.0,970.21,737.83
2018,2,21,10,45,918.0,84.0,0.95,11.95,636.5,981.67,741.75
2018,2,21,11,0,927.0,86.0,0.9,12.4,663.0,989.25,743.28
2018,2,21,11,15,931.5,87.5,0.9,12.7,681.0,988.0,740.7
2018,2,21,11,30,936.0,89.0,0.9,13.0,699.0,982.77,735.83
2018,2,21,11,45,937.0,90.5,0.9,13.3,708.5,970.34,726.49
2018,2,21,12,0,938.0,92.0,0.9,13.6,718.0,954.05,714.89
2018,2,21,12,15,937.0,92.5,1.1,13.75,719.5,931.06,703.11
2018,2,21,12,30,936.0,93.0,1.3,13.9,721.0,904.48,688.47
2018,2,21,12,45,932.0,93.5,1.5,14.05,714.0,871.97,669.24
2018,2,21,13,0,928.0,94.0,1.7,14.2,707.0,836.3,647.25
2018,2,21,13,15,922.5,94.0,1.85,14.15,692.5,796.01,621.37
2018,2,21,13,30,917.0,94.0,2.0,14.1,678.0,753.05,593.03
2018,2,21,13,45,908.0,93.0,2.1,14.05,655.0,704.3,557.7
2018,2,21,14,0,899.0,92.0,2.2,14.0,632.0,653.65,519.41
2018,2,21,14,15,886.0,91.0,2.2,13.8,602.0,600.89,477.96
2018,2,21,14,30,873.0,90.0,2.2,13.6,572.0,544.6,432.55
2018,2,21,14,45,854.5,88.5,2.2,13.45,535.0,484.62,382.72
2018,2,21,15,0,836.0,87.0,2.2,13.3,498.0,424.88,331.45
2018,2,21,15,15,813.0,84.5,2.2,13.3,456.5,363.21,277.06
2018,2,21,15,30,790.0,82.0,2.2,13.3,415.0,302.96,222.74
2018,2,21,15,45,747.5,80.0,1.85,12.55,367.5,237.9,165.36
2018,2,21,16,0,705.0,78.0,1.5,11.8,320.0,179.45,115.32
2018,2,21,16,15,651.5,73.0,1.35,11.0,270.5,122.08,71.79
2018,2,21,16,30,598.0,68.0,1.2,10.2,221.0,71.24,43.69
2018,2,21,16,45,527.5,59.5,1.05,9.35,173.5,46.44,36.42
2018,2,21,17,0,457.0,51.0,0.9,8.5,126.0,41.02,31.2
2018,2,21,17,15,348.0,39.5,0.9,8.15,85.0,32.57,22.7
2018,2,21,17,30,239.0,28.0,0.9,7.8,44.0,23.86,7.46
2018,2,21,17,45,127.0,15.5,0.95,7.45,23.0,14.1,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.1,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.0,6.85,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
