Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.05,8.7,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.0,9.3,2.0,0.0,0.0
2018,4,14,5,45,106.0,16.5,1.0,9.95,24.0,51.4,0.0
2018,4,14,6,0,202.0,31.0,1.0,10.6,46.0,138.23,82.98
2018,4,14,6,15,314.0,42.5,1.1,11.35,88.0,216.65,170.8
2018,4,14,6,30,426.0,54.0,1.2,12.1,130.0,307.22,250.24
2018,4,14,6,45,499.0,62.5,1.35,12.85,180.0,383.44,315.77
2018,4,14,7,0,572.0,71.0,1.5,13.6,230.0,465.97,383.88
2018,4,14,7,15,621.5,77.5,1.4,14.25,283.0,536.14,438.47
2018,4,14,7,30,671.0,84.0,1.3,14.9,336.0,609.19,492.45
2018,4,14,7,45,705.5,89.0,1.25,15.55,388.5,671.29,534.69
2018,4,14,8,0,740.0,94.0,1.2,16.2,441.0,733.96,575.72
2018,4,14,8,15,765.5,98.0,1.1,16.9,491.5,783.73,605.42
2018,4,14,8,30,791.0,102.0,1.0,17.6,542.0,836.78,636.3
2018,4,14,8,45,810.5,105.0,0.9,18.3,588.5,881.78,660.55
2018,4,14,9,0,830.0,108.0,0.8,19.0,635.0,924.63,682.59
2018,4,14,9,15,847.0,109.5,0.75,19.65,677.5,960.89,700.83
2018,4,14,9,30,864.0,111.0,0.7,20.3,720.0,994.3,716.95
2018,4,14,9,45,878.5,110.5,0.65,20.95,756.5,1009.26,721.39
2018,4,14,10,0,893.0,110.0,0.6,21.6,793.0,1031.33,730.46
2018,4,14,10,15,902.0,111.0,0.65,21.9,823.0,1046.01,738.26
2018,4,14,10,30,911.0,112.0,0.7,22.2,853.0,1056.91,743.99
2018,4,14,10,45,918.0,112.0,0.75,22.55,875.5,1060.83,745.54
2018,4,14,11,0,925.0,112.0,0.8,22.9,898.0,1060.81,744.94
2018,4,14,11,15,928.0,113.0,0.85,23.05,912.5,1053.86,740.9
2018,4,14,11,30,931.0,114.0,0.9,23.2,927.0,1042.97,734.66
2018,4,14,11,45,933.0,114.0,0.95,23.4,933.5,1026.17,724.8
2018,4,14,12,0,935.0,114.0,1.0,23.6,940.0,1005.59,712.71
2018,4,14,12,15,933.0,115.0,1.1,23.65,937.5,978.62,697.99
2018,4,14,12,30,931.0,116.0,1.2,23.7,935.0,948.24,680.94
2018,4,14,12,45,927.5,116.0,1.3,23.8,924.5,912.34,659.97
2018,4,14,13,0,924.0,116.0,1.4,23.9,914.0,873.45,636.73
2018,4,14,13,15,919.5,115.5,1.5,23.85,896.0,830.52,610.76
2018,4,14,13,30,915.0,115.0,1.6,23.8,878.0,785.07,582.59
2018,4,14,13,45,908.0,113.5,1.75,23.75,852.0,734.67,549.55
2018,4,14,14,0,901.0,112.0,1.9,23.7,826.0,682.42,513.13
2018,4,14,14,15,892.5,110.0,1.95,23.5,793.5,627.24,472.88
2018,4,14,14,30,884.0,108.0,2.0,23.3,761.0,570.84,430.28
2018,4,14,14,45,872.0,106.0,2.1,23.1,722.5,511.81,384.31
2018,4,14,15,0,860.0,104.0,2.2,22.9,684.0,449.85,334.38
2018,4,14,15,15,844.0,102.0,2.2,22.9,640.0,388.28,282.58
2018,4,14,15,30,828.0,100.0,2.2,22.9,596.0,327.49,230.19
2018,4,14,15,45,806.5,96.0,2.35,22.1,547.0,264.82,176.94
2018,4,14,16,0,785.0,92.0,2.5,21.3,498.0,204.21,126.49
2018,4,14,16,15,755.0,89.0,2.5,20.6,446.5,145.86,83.0
2018,4,14,16,30,725.0,86.0,2.5,19.9,395.0,85.63,49.16
2018,4,14,16,45,683.0,81.5,2.5,19.25,342.0,57.24,44.55
2018,4,14,17,0,641.0,77.0,2.5,18.6,289.0,55.73,43.47
2018,4,14,17,15,575.0,70.5,2.3,17.65,235.5,52.48,40.77
2018,4,14,17,30,509.0,64.0,2.1,16.7,182.0,49.19,37.86
2018,4,14,17,45,407.5,54.5,1.9,15.7,133.5,43.08,32.24
2018,4,14,18,0,306.0,45.0,1.7,14.7,85.0,34.88,24.46
2018,4,14,18,15,172.0,28.0,1.65,14.3,48.5,21.94,10.33
2018,4,14,18,30,38.0,11.0,1.6,13.9,12.0,10.01,0.0
2018,4,14,18,45,19.0,5.5,1.55,13.45,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,10.4,2.0,0.0,0.0
2018,4,15,5,45,44.0,15.5,1.85,10.65,19.0,29.27,0.0
2018,4,15,6,0,83.0,29.0,2.0,10.9,36.0,79.77,49.67
2018,4,15,6,15,168.0,46.0,2.2,11.4,72.5,144.12,113.75
2018,4,15,6,30,253.0,63.0,2.4,11.9,109.0,226.87,186.43
2018,4,15,6,45,409.0,70.0,2.65,12.4,172.5,337.08,281.37
2018,4,15,7,0,565.0,77.0,2.9,12.9,236.0,468.91,391.34
2018,4,15,7,15,606.5,84.5,2.95,13.45,287.0,534.73,444.3
2018,4,15,7,30,648.0,92.0,3.0,14.0,338.0,602.63,497.09
2018,4,15,7,45,654.5,103.0,3.05,14.5,382.5,649.49,531.04
2018,4,15,8,0,661.0,114.0,3.1,15.0,427.0,694.65,562.5
2018,4,15,8,15,673.0,125.0,3.15,15.45,473.0,742.56,595.4
2018,4,15,8,30,685.0,136.0,3.2,15.9,519.0,788.72,626.35
2018,4,15,8,45,757.5,125.0,3.3,16.35,581.5,862.27,676.7
2018,4,15,9,0,830.0,114.0,3.4,16.8,644.0,931.83,722.92
2018,4,15,9,15,844.5,116.5,3.5,17.1,686.0,966.8,744.77
2018,4,15,9,30,859.0,119.0,3.6,17.4,728.0,998.81,764.75
2018,4,15,9,45,870.0,121.0,3.75,17.65,764.0,1023.57,780.27
2018,4,15,10,0,881.0,123.0,3.9,17.9,800.0,1033.61,785.86
2018,4,15,10,15,888.5,124.0,3.95,18.05,828.5,1046.46,793.21
2018,4,15,10,30,896.0,125.0,4.0,18.2,857.0,1055.58,798.13
2018,4,15,10,45,901.5,126.5,4.1,18.3,879.0,1059.36,800.13
2018,4,15,11,0,907.0,128.0,4.2,18.4,901.0,1059.25,799.67
2018,4,15,11,15,910.5,128.0,4.3,18.4,915.0,1051.65,794.62
2018,4,15,11,30,914.0,128.0,4.4,18.4,929.0,1040.21,787.15
2018,4,15,11,45,915.5,128.0,4.45,18.45,935.0,1023.0,775.58
2018,4,15,12,0,917.0,128.0,4.5,18.5,941.0,1002.1,761.6
2018,4,15,12,15,917.0,127.0,4.6,18.4,938.5,975.23,744.41
2018,4,15,12,30,917.0,126.0,4.7,18.3,936.0,944.97,724.78
2018,4,15,12,45,914.5,125.0,4.8,18.25,925.0,909.28,701.05
2018,4,15,13,0,912.0,124.0,4.9,18.2,914.0,870.63,674.99
2018,4,15,13,15,905.5,123.5,4.95,18.05,894.5,826.52,644.7
2018,4,15,13,30,899.0,123.0,5.0,17.9,875.0,780.11,612.41
2018,4,15,13,45,890.0,122.0,5.1,17.75,848.0,729.45,575.11
2018,4,15,14,0,881.0,121.0,5.2,17.6,821.0,677.17,535.09
2018,4,15,14,15,868.0,120.0,5.2,17.35,787.0,621.17,490.95
2018,4,15,14,30,855.0,119.0,5.2,17.1,753.0,563.96,444.63
2018,4,15,14,45,678.0,130.0,5.25,16.9,616.5,436.48,343.31
2018,4,15,15,0,501.0,141.0,5.3,16.7,480.0,329.16,256.89
2018,4,15,15,15,250.5,114.0,5.3,16.7,283.5,184.25,141.54
2018,4,15,15,30,0.0,87.0,5.3,16.7,87.0,77.1,58.6
2018,4,15,15,45,0.0,78.5,5.25,15.65,78.5,69.5,52.75
2018,4,15,16,0,0.0,70.0,5.2,14.6,70.0,61.92,46.78
2018,4,15,16,15,4.5,63.0,5.1,14.05,65.0,56.16,41.98
2018,4,15,16,30,9.0,56.0,5.0,13.5,60.0,49.82,36.81
2018,4,15,16,45,54.5,71.0,4.9,13.0,89.5,58.19,46.57
2018,4,15,17,0,100.0,86.0,4.8,12.5,119.0,69.32,56.72
2018,4,15,17,15,136.5,85.5,4.55,12.1,122.5,64.93,52.87
2018,4,15,17,30,173.0,85.0,4.3,11.7,126.0,64.79,52.62
2018,4,15,17,45,132.0,66.0,4.0,11.25,92.5,51.16,40.05
2018,4,15,18,0,91.0,47.0,3.7,10.8,59.0,38.3,27.9
2018,4,15,18,15,52.0,30.0,3.55,10.65,36.0,24.82,13.22
2018,4,15,18,30,13.0,13.0,3.4,10.5,13.0,11.82,0.0
2018,4,15,18,45,6.5,6.5,3.25,10.35,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.5,1.15,8.35,1.5,0.0,0.0
2018,4,16,5,30,4.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,4,16,5,45,36.5,17.0,1.25,9.05,20.0,28.1,0.0
2018,4,16,6,0,69.0,31.0,1.3,9.4,37.0,77.77,51.24
2018,4,16,6,15,212.5,48.0,1.5,9.6,84.0,176.82,141.55
2018,4,16,6,30,356.0,65.0,1.7,9.8,131.0,282.78,233.94
2018,4,16,6,45,358.5,71.0,1.85,10.0,155.5,309.5,259.77
2018,4,16,7,0,361.0,77.0,2.0,10.2,180.0,335.96,284.01
2018,4,16,7,15,182.5,55.5,2.15,10.35,108.0,203.36,172.67
2018,4,16,7,30,4.0,34.0,2.3,10.5,36.0,32.86,23.0
2018,4,16,7,45,50.5,98.5,2.5,10.6,122.5,133.98,111.17
2018,4,16,8,0,97.0,163.0,2.7,10.7,209.0,257.42,214.86
2018,4,16,8,15,48.5,111.0,2.85,10.85,134.0,147.84,121.77
2018,4,16,8,30,0.0,59.0,3.0,11.0,59.0,52.18,38.96
2018,4,16,8,45,5.0,108.0,3.2,11.1,111.0,101.07,80.38
2018,4,16,9,0,10.0,157.0,3.4,11.2,163.0,152.62,123.19
2018,4,16,9,15,175.0,222.0,3.5,11.3,346.0,405.02,333.2
2018,4,16,9,30,340.0,287.0,3.6,11.4,529.0,658.76,530.64
2018,4,16,9,45,329.0,266.5,3.7,11.5,510.0,627.38,504.92
2018,4,16,10,0,318.0,246.0,3.8,11.6,491.0,613.94,494.12
2018,4,16,10,15,186.0,265.0,3.85,11.6,409.5,481.99,388.7
2018,4,16,10,30,54.0,284.0,3.9,11.6,328.0,333.57,276.86
2018,4,16,10,45,103.5,348.5,3.95,11.6,436.0,466.48,373.18
2018,4,16,11,0,153.0,413.0,4.0,11.6,544.0,580.93,460.58
2018,4,16,11,15,143.0,424.0,3.95,11.55,548.0,576.84,456.04
2018,4,16,11,30,133.0,435.0,3.9,11.5,552.0,571.95,451.57
2018,4,16,11,45,134.0,386.5,3.9,11.45,505.0,516.44,410.09
2018,4,16,12,0,135.0,338.0,3.9,11.4,458.0,461.82,369.04
2018,4,16,12,15,76.5,276.0,3.9,11.4,344.0,340.2,272.92
2018,4,16,12,30,18.0,214.0,3.9,11.4,230.0,214.66,171.31
2018,4,16,12,45,73.0,269.5,3.95,11.35,333.0,320.42,257.94
2018,4,16,13,0,128.0,325.0,4.0,11.3,436.0,411.77,330.74
2018,4,16,13,15,138.5,352.0,4.0,11.3,470.0,435.71,348.98
2018,4,16,13,30,149.0,379.0,4.0,11.3,504.0,457.19,365.43
2018,4,16,13,45,107.5,363.5,4.0,11.25,452.5,403.05,322.49
2018,4,16,14,0,66.0,348.0,4.0,11.2,401.0,350.21,280.57
2018,4,16,14,15,253.0,310.0,4.0,11.1,500.0,422.85,340.49
2018,4,16,14,30,440.0,272.0,4.0,11.0,599.0,472.12,378.92
2018,4,16,14,45,474.0,248.5,3.95,10.9,584.5,438.33,350.19
2018,4,16,15,0,508.0,225.0,3.9,10.8,570.0,400.36,317.22
2018,4,16,15,15,504.5,206.5,3.9,10.8,530.5,348.82,272.6
2018,4,16,15,30,501.0,188.0,3.9,10.8,491.0,297.49,227.34
2018,4,16,15,45,642.5,142.5,3.9,10.55,498.5,259.47,187.39
2018,4,16,16,0,784.0,97.0,3.9,10.3,506.0,207.81,135.29
2018,4,16,16,15,703.5,101.0,3.8,10.15,440.0,144.39,87.5
2018,4,16,16,30,623.0,105.0,3.7,10.0,374.0,95.64,62.08
2018,4,16,16,45,526.0,104.0,3.6,9.8,310.5,73.21,60.67
2018,4,16,17,0,429.0,103.0,3.5,9.6,247.0,73.46,61.08
2018,4,16,17,15,332.0,93.0,3.2,9.3,193.0,67.38,55.67
2018,4,16,17,30,235.0,83.0,2.9,9.0,139.0,63.69,52.2
2018,4,16,17,45,214.5,64.5,2.6,8.75,106.0,50.4,39.82
2018,4,16,18,0,194.0,46.0,2.3,8.5,73.0,35.29,25.61
2018,4,16,18,15,120.0,30.5,2.1,8.25,45.0,24.6,13.7
2018,4,16,18,30,46.0,15.0,1.9,8.0,17.0,13.64,0.0
2018,4,16,18,45,23.0,7.5,1.7,7.8,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,0.75,5.75,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,0.7,6.2,5.0,0.0,0.0
2018,4,17,5,45,136.0,20.0,0.65,6.65,31.0,65.46,0.0
2018,4,17,6,0,247.0,35.0,0.6,7.1,57.0,164.91,117.63
2018,4,17,6,15,355.0,46.5,0.7,7.65,101.5,241.32,194.33
2018,4,17,6,30,463.0,58.0,0.8,8.2,146.0,332.25,274.03
2018,4,17,6,45,532.5,66.0,0.9,8.8,197.5,408.15,339.16
2018,4,17,7,0,602.0,74.0,1.0,9.4,249.0,489.8,406.3
2018,4,17,7,15,649.0,80.5,1.1,9.95,303.0,559.78,461.63
2018,4,17,7,30,696.0,87.0,1.2,10.5,357.0,632.3,516.6
2018,4,17,7,45,729.0,92.5,1.3,11.05,410.5,694.88,560.88
2018,4,17,8,0,762.0,98.0,1.4,11.6,464.0,757.81,604.24
2018,4,17,8,15,786.5,102.0,1.45,12.15,515.0,807.26,636.33
2018,4,17,8,30,811.0,106.0,1.5,12.7,566.0,859.98,670.15
2018,4,17,8,45,829.5,109.0,1.55,13.2,613.0,904.49,697.73
2018,4,17,9,0,848.0,112.0,1.6,13.7,660.0,946.72,723.43
2018,4,17,9,15,863.0,114.5,1.6,14.1,702.5,982.42,744.02
2018,4,17,9,30,878.0,117.0,1.6,14.5,745.0,1015.13,762.47
2018,4,17,9,45,890.0,118.0,1.55,14.9,781.5,1029.02,767.72
2018,4,17,10,0,902.0,119.0,1.5,15.3,818.0,1050.11,777.9
2018,4,17,10,15,908.0,121.0,1.45,15.6,846.5,1062.58,782.7
2018,4,17,10,30,914.0,123.0,1.4,15.9,875.0,1071.21,785.23
2018,4,17,10,45,917.0,125.5,1.4,16.2,896.5,1073.4,784.76
2018,4,17,11,0,920.0,128.0,1.4,16.5,918.0,1071.61,782.02
2018,4,17,11,15,922.0,129.0,1.4,16.7,931.5,1063.32,775.66
2018,4,17,11,30,924.0,130.0,1.4,16.9,945.0,1051.14,767.06
2018,4,17,11,45,925.0,130.5,1.4,17.15,951.0,1033.65,755.13
2018,4,17,12,0,926.0,131.0,1.4,17.4,957.0,1012.46,741.0
2018,4,17,12,15,903.5,141.0,1.4,17.5,945.5,975.2,717.02
2018,4,17,12,30,881.0,151.0,1.4,17.6,934.0,935.42,691.48
2018,4,17,12,45,881.0,149.5,1.4,17.75,925.0,902.28,670.05
2018,4,17,13,0,881.0,148.0,1.4,17.9,916.0,866.14,646.44
2018,4,17,13,15,883.5,144.0,1.4,17.9,901.0,826.85,620.93
2018,4,17,13,30,886.0,140.0,1.4,17.9,886.0,784.65,593.12
2018,4,17,13,45,874.5,141.0,1.4,17.95,859.0,737.74,559.56
2018,4,17,14,0,863.0,142.0,1.4,18.0,832.0,685.19,521.34
2018,4,17,14,15,862.0,136.5,1.45,17.9,802.5,631.89,482.3
2018,4,17,14,30,861.0,131.0,1.5,17.8,773.0,576.81,440.44
2018,4,17,14,45,846.5,128.5,1.55,17.7,733.0,516.36,392.97
2018,4,17,15,0,832.0,126.0,1.6,17.6,693.0,456.05,343.85
2018,4,17,15,15,814.5,123.0,1.6,17.6,648.5,394.66,292.04
2018,4,17,15,30,797.0,120.0,1.6,17.6,604.0,334.33,239.86
2018,4,17,15,45,775.0,115.5,1.75,17.2,555.0,268.29,183.49
2018,4,17,16,0,753.0,111.0,1.9,16.8,506.0,208.6,133.27
2018,4,17,16,15,704.0,103.5,1.85,16.4,443.5,146.22,86.61
2018,4,17,16,30,655.0,96.0,1.8,16.0,381.0,90.03,55.08
2018,4,17,16,45,619.0,90.0,1.75,15.65,331.5,62.8,50.1
2018,4,17,17,0,583.0,84.0,1.7,15.3,282.0,60.5,48.28
2018,4,17,17,15,533.0,76.5,1.6,14.4,233.5,56.8,45.18
2018,4,17,17,30,483.0,69.0,1.5,13.5,185.0,52.96,41.78
2018,4,17,17,45,398.0,59.0,1.35,12.65,139.0,46.65,35.93
2018,4,17,18,0,313.0,49.0,1.2,11.8,93.0,37.87,27.58
2018,4,17,18,15,199.5,33.5,1.2,11.3,57.5,26.24,15.19
2018,4,17,18,30,86.0,18.0,1.2,10.8,22.0,16.37,0.0
2018,4,17,18,45,43.0,9.0,1.25,10.3,11.0,8.19,0.0
2018,4,17,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,7.75,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.0,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,0.8,8.25,3.0,2.63,0.0
2018,4,18,6,0,0.0,5.0,0.8,8.5,5.0,4.38,0.0
2018,4,18,6,15,0.0,6.5,0.95,8.9,6.5,5.7,0.0
2018,4,18,6,30,0.0,8.0,1.1,9.3,8.0,7.02,0.45
2018,4,18,6,45,0.0,18.5,1.25,9.7,18.5,16.26,8.58
2018,4,18,7,0,0.0,29.0,1.4,10.1,29.0,25.53,16.69
2018,4,18,7,15,0.0,35.5,1.35,10.3,35.5,31.28,21.67
2018,4,18,7,30,0.0,42.0,1.3,10.5,42.0,37.04,26.59
2018,4,18,7,45,0.0,44.0,1.25,10.7,44.0,38.83,28.01
2018,4,18,8,0,0.0,46.0,1.2,10.9,46.0,40.61,29.42
2018,4,18,8,15,0.0,65.0,1.2,11.25,65.0,57.48,43.65
2018,4,18,8,30,0.0,84.0,1.2,11.6,84.0,74.4,57.7
2018,4,18,8,45,0.0,84.0,1.15,11.95,84.0,74.43,57.44
2018,4,18,9,0,0.0,84.0,1.1,12.3,84.0,74.46,57.21
2018,4,18,9,15,5.5,140.0,1.15,12.7,144.0,131.71,104.49
2018,4,18,9,30,11.0,196.0,1.2,13.1,204.0,190.83,151.97
2018,4,18,9,45,54.0,275.0,1.2,13.45,317.0,327.69,260.42
2018,4,18,10,0,97.0,354.0,1.2,13.8,430.0,455.41,356.51
2018,4,18,10,15,187.5,369.5,1.3,14.1,522.5,579.53,448.78
2018,4,18,10,30,278.0,385.0,1.4,14.4,615.0,702.79,537.03
2018,4,18,10,45,347.0,373.0,1.45,14.65,667.5,755.33,573.72
2018,4,18,11,0,416.0,361.0,1.5,14.9,720.0,820.13,618.6
2018,4,18,11,15,346.5,392.0,1.6,15.1,694.0,760.66,575.24
2018,4,18,11,30,277.0,423.0,1.7,15.3,668.0,714.46,541.5
2018,4,18,11,45,229.5,434.5,1.8,15.45,638.5,656.21,499.88
2018,4,18,12,0,182.0,446.0,1.9,15.6,609.0,612.95,468.15
2018,4,18,12,15,147.5,441.5,2.0,15.7,573.5,566.9,434.57
2018,4,18,12,30,113.0,437.0,2.1,15.8,538.0,522.2,401.54
2018,4,18,12,45,94.5,417.0,2.15,15.9,500.5,469.34,362.59
2018,4,18,13,0,76.0,397.0,2.2,16.0,463.0,428.12,331.82
2018,4,18,13,15,97.0,394.5,2.3,16.05,477.5,435.31,338.24
2018,4,18,13,30,118.0,392.0,2.4,16.1,492.0,445.25,346.32
2018,4,18,13,45,186.5,385.5,2.45,16.15,538.0,475.62,370.39
2018,4,18,14,0,255.0,379.0,2.5,16.2,584.0,501.1,390.01
2018,4,18,14,15,343.0,335.5,2.55,16.1,599.5,496.05,386.97
2018,4,18,14,30,431.0,292.0,2.6,16.0,615.0,482.78,376.73
2018,4,18,14,45,416.5,278.5,2.65,15.95,577.5,434.53,338.49
2018,4,18,15,0,402.0,265.0,2.7,15.9,540.0,387.5,300.54
2018,4,18,15,15,505.0,214.5,2.7,15.9,537.5,354.57,270.68
2018,4,18,15,30,608.0,164.0,2.7,15.9,535.0,310.05,229.1
2018,4,18,15,45,707.0,126.5,2.7,15.4,524.5,261.04,182.23
2018,4,18,16,0,806.0,89.0,2.7,14.9,514.0,204.67,129.08
2018,4,18,16,15,793.0,84.5,2.6,14.5,467.5,145.81,83.3
2018,4,18,16,30,780.0,80.0,2.5,14.1,421.0,88.43,51.23
2018,4,18,16,45,743.0,75.5,2.45,13.7,366.5,57.98,46.22
2018,4,18,17,0,706.0,71.0,2.4,13.3,312.0,51.06,40.24
2018,4,18,17,15,650.0,65.0,2.1,12.4,258.0,47.97,37.65
2018,4,18,17,30,594.0,59.0,1.8,11.5,204.0,44.81,34.83
2018,4,18,17,45,502.5,51.0,1.5,10.65,153.0,39.76,30.1
2018,4,18,18,0,411.0,43.0,1.2,9.8,102.0,34.62,25.02
2018,4,18,18,15,263.5,30.5,1.2,9.3,62.5,25.03,14.7
2018,4,18,18,30,116.0,18.0,1.2,8.8,23.0,14.25,0.0
2018,4,18,18,45,58.0,9.0,1.2,8.35,11.5,8.19,0.0
2018,4,18,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,1.3,6.75,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,1.6,7.3,8.0,24.33,0.0
2018,4,19,5,45,191.0,21.0,1.9,7.85,37.0,102.01,0.0
2018,4,19,6,0,324.0,34.0,2.2,8.4,66.0,194.13,144.82
2018,4,19,6,15,425.5,43.0,2.35,9.0,111.5,271.95,220.85
2018,4,19,6,30,527.0,52.0,2.5,9.6,157.0,360.36,299.58
2018,4,19,6,45,587.5,59.0,2.6,10.2,208.5,432.78,362.87
2018,4,19,7,0,648.0,66.0,2.7,10.8,260.0,510.13,427.6
2018,4,19,7,15,690.5,71.5,2.85,11.45,313.5,577.78,482.08
2018,4,19,7,30,733.0,77.0,3.0,12.1,367.0,644.11,532.56
2018,4,19,7,45,761.5,81.5,3.1,12.75,419.5,703.59,575.21
2018,4,19,8,0,790.0,86.0,3.2,13.4,472.0,762.87,616.55
2018,4,19,8,15,811.5,89.5,3.25,13.9,522.0,814.45,651.3
2018,4,19,8,30,833.0,93.0,3.3,14.4,572.0,864.55,684.33
2018,4,19,8,45,849.0,96.5,3.4,14.9,618.5,907.83,712.25
2018,4,19,9,0,865.0,100.0,3.5,15.4,665.0,939.27,731.53
2018,4,19,9,15,878.5,102.5,3.5,15.75,707.0,973.45,752.42
2018,4,19,9,30,892.0,105.0,3.5,16.1,749.0,1004.6,771.03
2018,4,19,9,45,902.5,106.0,3.5,16.45,785.0,1027.83,784.14
2018,4,19,10,0,913.0,107.0,3.5,16.8,821.0,1047.54,794.93
2018,4,19,10,15,920.0,108.5,3.5,17.05,850.0,1060.59,801.62
2018,4,19,10,30,927.0,110.0,3.5,17.3,879.0,1069.78,805.88
2018,4,19,10,45,931.5,112.0,3.5,17.5,901.0,1073.02,806.49
2018,4,19,11,0,936.0,114.0,3.5,17.7,923.0,1072.25,804.62
2018,4,19,11,15,939.0,114.5,3.55,17.85,937.0,1064.38,798.78
2018,4,19,11,30,942.0,115.0,3.6,18.0,951.0,1052.56,790.48
2018,4,19,11,45,943.5,115.0,3.65,18.2,957.0,1034.88,778.24
2018,4,19,12,0,945.0,115.0,3.7,18.4,963.0,1013.43,763.58
2018,4,19,12,15,942.0,116.5,3.75,18.45,960.0,985.62,745.1
2018,4,19,12,30,939.0,118.0,3.8,18.5,957.0,954.45,724.33
2018,4,19,12,45,933.5,119.5,3.85,18.6,946.0,917.93,699.66
2018,4,19,13,0,928.0,121.0,3.9,18.7,935.0,878.53,672.88
2018,4,19,13,15,924.5,119.5,3.9,18.65,916.5,835.26,643.3
2018,4,19,13,30,921.0,118.0,3.9,18.6,898.0,789.43,611.66
2018,4,19,13,45,915.5,115.5,3.9,18.6,872.0,738.96,574.76
2018,4,19,14,0,910.0,113.0,3.9,18.6,846.0,686.52,534.85
2018,4,19,14,15,901.0,111.5,3.85,18.5,813.0,631.17,491.71
2018,4,19,14,30,892.0,110.0,3.8,18.4,780.0,574.65,446.44
2018,4,19,14,45,880.5,108.0,3.75,18.3,741.0,515.61,397.86
2018,4,19,15,0,869.0,106.0,3.7,18.2,702.0,456.2,347.5
2018,4,19,15,15,853.5,103.0,3.7,18.2,657.5,390.85,291.14
2018,4,19,15,30,838.0,100.0,3.7,18.2,613.0,329.05,236.39
2018,4,19,15,45,816.0,97.5,3.5,17.85,564.0,267.18,181.8
2018,4,19,16,0,794.0,95.0,3.3,17.5,515.0,207.41,130.65
2018,4,19,16,15,763.5,92.0,3.15,17.15,463.0,148.71,86.09
2018,4,19,16,30,733.0,89.0,3.0,16.8,411.0,88.0,51.33
2018,4,19,16,45,692.5,84.0,2.85,16.4,357.5,58.56,46.22
2018,4,19,17,0,652.0,79.0,2.7,16.0,304.0,56.73,44.81
2018,4,19,17,15,593.5,72.5,2.45,15.2,251.0,53.56,42.16
2018,4,19,17,30,535.0,66.0,2.2,14.4,198.0,50.31,39.3
2018,4,19,17,45,447.0,57.0,1.95,13.55,149.0,44.71,34.12
2018,4,19,18,0,359.0,48.0,1.7,12.7,100.0,38.98,28.54
2018,4,19,18,15,235.5,34.0,1.65,12.1,62.5,26.62,16.05
2018,4,19,18,30,112.0,20.0,1.6,11.5,25.0,15.84,0.0
2018,4,19,18,45,56.0,10.0,1.6,10.95,12.5,9.1,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.0,8.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.0,9.4,9.0,21.76,0.0
2018,4,20,5,45,163.0,22.5,1.0,10.05,37.0,95.79,0.0
2018,4,20,6,0,280.0,36.0,1.0,10.7,65.0,178.18,133.17
2018,4,20,6,15,382.0,47.0,1.05,11.35,110.5,256.07,205.49
2018,4,20,6,30,484.0,58.0,1.1,12.0,156.0,344.87,282.12
2018,4,20,6,45,552.5,64.5,1.15,12.65,207.5,419.44,344.98
2018,4,20,7,0,621.0,71.0,1.2,13.3,259.0,499.6,409.6
2018,4,20,7,15,665.5,76.0,1.2,14.05,312.0,566.77,460.91
2018,4,20,7,30,710.0,81.0,1.2,14.8,365.0,636.2,511.03
2018,4,20,7,45,742.5,85.0,1.25,15.55,418.0,693.42,549.67
2018,4,20,8,0,775.0,89.0,1.3,16.3,471.0,754.57,590.02
2018,4,20,8,15,798.0,92.5,1.45,17.0,521.0,806.82,624.22
2018,4,20,8,30,821.0,96.0,1.6,17.7,571.0,857.73,656.95
2018,4,20,8,45,838.0,99.0,1.75,18.4,617.0,900.9,683.87
2018,4,20,9,0,855.0,102.0,1.9,19.1,663.0,941.71,708.95
2018,4,20,9,15,870.0,103.0,2.05,19.55,704.5,965.83,723.39
2018,4,20,9,30,885.0,104.0,2.2,20.0,746.0,996.52,742.33
2018,4,20,9,45,897.5,103.5,2.3,20.4,781.5,1019.88,755.91
2018,4,20,10,0,910.0,103.0,2.4,20.8,817.0,1039.85,767.37
2018,4,20,10,15,916.5,104.5,2.55,21.15,845.5,1052.36,774.79
2018,4,20,10,30,923.0,106.0,2.7,21.5,874.0,1061.04,779.86
2018,4,20,10,45,927.0,107.0,2.8,21.9,895.0,1062.71,779.85
2018,4,20,11,0,931.0,108.0,2.9,22.3,916.0,1060.42,777.46
2018,4,20,11,15,933.0,109.5,2.95,22.45,929.5,1052.7,771.96
2018,4,20,11,30,935.0,111.0,3.0,22.6,943.0,1041.06,764.08
2018,4,20,11,45,935.5,111.0,3.05,22.8,948.0,1022.57,751.72
2018,4,20,12,0,936.0,111.0,3.1,23.0,953.0,1000.38,737.04
2018,4,20,12,15,935.5,111.0,3.15,23.05,951.0,973.67,719.85
2018,4,20,12,30,935.0,111.0,3.2,23.1,949.0,943.53,700.36
2018,4,20,12,45,933.0,110.0,3.2,23.1,938.5,907.84,676.88
2018,4,20,13,0,931.0,109.0,3.2,23.1,928.0,869.12,651.25
2018,4,20,13,15,926.5,109.0,3.25,23.05,910.0,826.51,623.18
2018,4,20,13,30,922.0,109.0,3.3,23.0,892.0,781.39,593.07
2018,4,20,13,45,915.5,108.0,3.35,22.9,866.5,731.67,558.19
2018,4,20,14,0,909.0,107.0,3.4,22.8,841.0,680.06,520.09
2018,4,20,14,15,900.5,105.5,3.45,22.55,808.5,625.17,478.73
2018,4,20,14,30,892.0,104.0,3.5,22.3,776.0,569.07,435.08
2018,4,20,14,45,880.5,101.5,3.5,22.05,737.0,509.74,387.41
2018,4,20,15,0,869.0,99.0,3.5,21.8,698.0,450.07,337.87
2018,4,20,15,15,854.0,97.0,3.5,21.8,654.5,389.46,285.86
2018,4,20,15,30,839.0,95.0,3.5,21.8,611.0,324.93,229.77
2018,4,20,15,45,819.5,92.0,3.5,21.0,562.5,263.29,176.4
2018,4,20,16,0,800.0,89.0,3.5,20.2,514.0,203.43,125.89
2018,4,20,16,15,774.0,85.0,3.4,19.55,463.0,144.12,81.11
2018,4,20,16,30,748.0,81.0,3.3,18.9,412.0,87.95,50.46
2018,4,20,16,45,711.5,77.0,3.2,18.25,359.5,53.48,41.41
2018,4,20,17,0,675.0,73.0,3.1,17.6,307.0,52.17,40.5
2018,4,20,17,15,624.0,66.5,2.75,16.65,254.5,48.81,37.72
2018,4,20,17,30,573.0,60.0,2.4,15.7,202.0,45.32,34.68
2018,4,20,17,45,496.0,51.5,2.1,14.75,153.5,39.93,29.76
2018,4,20,18,0,419.0,43.0,1.8,13.8,105.0,34.38,24.44
2018,4,20,18,15,296.5,31.5,1.7,13.1,67.0,25.77,15.51
2018,4,20,18,30,174.0,20.0,1.6,12.4,29.0,16.8,0.0
2018,4,20,18,45,87.0,10.0,1.45,11.75,14.5,9.1,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,21,5,15,32.5,4.5,1.15,8.55,5.0,0.0,0.0
2018,4,21,5,30,65.0,9.0,1.3,9.3,10.0,27.43,0.0
2018,4,21,5,45,194.5,22.0,1.45,10.05,40.0,107.16,11.59
2018,4,21,6,0,324.0,35.0,1.6,10.8,70.0,196.01,148.48
2018,4,21,6,15,419.5,44.0,1.65,11.45,115.0,271.04,218.52
2018,4,21,6,30,515.0,53.0,1.7,12.1,160.0,356.08,292.72
2018,4,21,6,45,577.0,60.0,1.7,12.75,211.5,428.73,354.41
2018,4,21,7,0,639.0,67.0,1.7,13.4,263.0,506.49,417.41
2018,4,21,7,15,680.5,72.0,1.6,14.0,316.0,572.34,467.92
2018,4,21,7,30,722.0,77.0,1.5,14.6,369.0,636.97,514.18
2018,4,21,7,45,751.5,81.5,1.4,15.25,421.0,696.6,553.86
2018,4,21,8,0,781.0,86.0,1.3,15.9,473.0,756.16,591.84
2018,4,21,8,15,803.0,89.0,1.15,16.6,522.5,807.08,621.5
2018,4,21,8,30,825.0,92.0,1.0,17.3,572.0,856.6,648.9
2018,4,21,8,45,841.5,95.0,0.9,18.0,618.0,899.35,671.43
2018,4,21,9,0,858.0,98.0,0.8,18.7,664.0,930.44,685.69
2018,4,21,9,15,871.0,100.0,0.8,19.45,705.0,963.29,702.68
2018,4,21,9,30,884.0,102.0,0.8,20.2,746.0,993.14,717.52
2018,4,21,9,45,894.5,102.5,0.85,21.0,781.0,1015.59,728.58
2018,4,21,10,0,905.0,103.0,0.9,21.8,816.0,1034.58,737.59
2018,4,21,10,15,912.0,104.5,1.0,22.55,844.5,1047.51,744.15
2018,4,21,10,30,919.0,106.0,1.1,23.3,873.0,1056.62,748.5
2018,4,21,10,45,923.5,107.0,1.2,24.1,894.5,1058.75,748.52
2018,4,21,11,0,928.0,108.0,1.3,24.9,916.0,1056.95,746.27
2018,4,21,11,15,930.0,109.0,1.35,25.2,929.0,1048.69,740.75
2018,4,21,11,30,932.0,110.0,1.4,25.5,942.0,1036.55,733.0
2018,4,21,11,45,932.5,110.5,1.45,25.8,947.5,1018.6,721.8
2018,4,21,12,0,933.0,111.0,1.5,26.1,953.0,996.97,708.39
2018,4,21,12,15,932.5,110.5,1.5,26.2,950.5,969.83,691.41
2018,4,21,12,30,932.0,110.0,1.5,26.3,948.0,939.29,672.32
2018,4,21,12,45,929.0,110.0,1.5,26.45,937.5,903.83,649.94
2018,4,21,13,0,926.0,110.0,1.5,26.6,927.0,865.39,625.57
2018,4,21,13,15,921.0,110.0,1.55,26.55,908.5,822.6,599.22
2018,4,21,13,30,916.0,110.0,1.6,26.5,890.0,777.36,570.87
2018,4,21,13,45,909.0,109.5,1.65,26.45,864.5,728.04,538.01
2018,4,21,14,0,902.0,109.0,1.7,26.4,839.0,676.89,502.07
2018,4,21,14,15,892.5,108.0,1.8,26.25,806.5,622.24,462.94
2018,4,21,14,30,883.0,107.0,1.9,26.1,774.0,566.49,421.48
2018,4,21,14,45,870.0,105.5,1.95,25.9,735.0,507.81,376.16
2018,4,21,15,0,857.0,104.0,2.0,25.7,696.0,448.95,329.01
2018,4,21,15,15,842.0,101.5,2.0,25.7,652.5,384.9,276.15
2018,4,21,15,30,827.0,99.0,2.0,25.7,609.0,324.51,224.8
2018,4,21,15,45,805.5,96.5,2.05,25.1,561.0,263.58,173.42
2018,4,21,16,0,784.0,94.0,2.1,24.5,513.0,204.69,124.96
2018,4,21,16,15,752.5,91.5,2.05,23.9,461.5,147.06,82.71
2018,4,21,16,30,721.0,89.0,2.0,23.3,410.0,87.54,49.67
2018,4,21,16,45,679.5,85.0,1.9,22.7,357.0,58.97,45.34
2018,4,21,17,0,638.0,81.0,1.8,22.1,304.0,57.95,44.72
2018,4,21,17,15,586.0,74.0,1.65,21.0,252.5,54.48,41.95
2018,4,21,17,30,534.0,67.0,1.5,19.9,201.0,50.88,38.92
2018,4,21,17,45,456.5,57.5,1.35,18.8,153.0,44.9,33.59
2018,4,21,18,0,379.0,48.0,1.2,17.7,105.0,38.72,27.8
2018,4,21,18,15,264.5,35.0,1.2,16.95,67.5,27.39,16.74
2018,4,21,18,30,150.0,22.0,1.2,16.2,30.0,17.43,0.0
2018,4,21,18,45,75.0,11.0,1.15,15.45,15.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,5,15,28.5,5.0,1.05,9.25,5.5,0.0,0.0
2018,4,22,5,30,57.0,10.0,1.1,10.0,11.0,26.03,0.0
2018,4,22,5,45,187.0,25.0,1.2,10.75,43.0,109.38,29.97
2018,4,22,6,0,317.0,40.0,1.3,11.5,75.0,197.6,150.53
2018,4,22,6,15,418.5,50.0,1.4,12.2,122.5,277.1,222.83
2018,4,22,6,30,520.0,60.0,1.5,12.9,170.0,366.88,300.15
2018,4,22,6,45,586.5,67.0,1.55,13.55,223.5,442.85,363.93
2018,4,22,7,0,653.0,74.0,1.6,14.2,277.0,524.17,429.19
2018,4,22,7,15,696.0,79.5,1.55,15.0,331.5,592.51,480.81
2018,4,22,7,30,739.0,85.0,1.5,15.8,386.0,662.87,530.79
2018,4,22,7,45,754.5,91.0,1.45,16.6,434.0,714.16,563.83
2018,4,22,8,0,770.0,97.0,1.4,17.4,482.0,760.27,592.15
2018,4,22,8,15,756.0,110.5,1.25,18.1,520.0,796.93,612.07
2018,4,22,8,30,742.0,124.0,1.1,18.8,558.0,825.64,625.82
2018,4,22,8,45,774.5,125.5,1.0,19.45,610.0,873.38,652.6
2018,4,22,9,0,807.0,127.0,0.9,20.1,662.0,925.36,680.89
2018,4,22,9,15,793.5,140.5,0.85,20.8,693.5,944.49,688.06
2018,4,22,9,30,780.0,154.0,0.8,21.5,725.0,959.41,692.94
2018,4,22,9,45,832.0,142.5,0.7,22.15,777.5,1008.76,718.28
2018,4,22,10,0,884.0,131.0,0.6,22.8,830.0,1055.36,740.51
2018,4,22,10,15,866.5,144.5,0.65,23.45,849.5,1056.3,738.6
2018,4,22,10,30,849.0,158.0,0.7,24.1,869.0,1052.83,734.92
2018,4,22,10,45,773.0,202.0,0.75,24.75,862.0,1026.09,717.42
2018,4,22,11,0,697.0,246.0,0.8,25.4,855.0,987.2,692.87
2018,4,22,11,15,627.5,284.5,0.9,25.6,839.0,944.65,666.53
2018,4,22,11,30,558.0,323.0,1.0,25.8,823.0,899.39,637.68
2018,4,22,11,45,503.0,347.0,1.05,25.95,799.5,854.67,608.58
2018,4,22,12,0,448.0,371.0,1.1,26.1,776.0,808.95,578.44
2018,4,22,12,15,478.5,360.5,1.15,26.25,792.5,808.83,579.71
2018,4,22,12,30,509.0,350.0,1.2,26.4,809.0,805.18,578.11
2018,4,22,12,45,594.5,304.5,1.25,26.5,834.5,812.08,584.97
2018,4,22,13,0,680.0,259.0,1.3,26.6,860.0,812.95,587.48
2018,4,22,13,15,787.0,197.5,1.35,26.7,880.0,806.65,585.63
2018,4,22,13,30,894.0,136.0,1.4,26.8,900.0,784.01,572.66
2018,4,22,13,45,900.0,128.0,1.45,26.85,878.0,737.76,541.29
2018,4,22,14,0,906.0,120.0,1.5,26.9,856.0,688.59,507.13
2018,4,22,14,15,900.5,117.5,1.55,26.8,824.5,634.66,468.62
2018,4,22,14,30,895.0,115.0,1.6,26.7,793.0,579.24,427.6
2018,4,22,14,45,882.5,113.0,1.65,26.55,753.5,519.64,382.1
2018,4,22,15,0,870.0,111.0,1.7,26.4,714.0,457.04,332.73
2018,4,22,15,15,855.0,108.0,1.7,26.4,669.5,394.73,281.57
2018,4,22,15,30,840.0,105.0,1.7,26.4,625.0,333.11,229.69
2018,4,22,15,45,818.5,102.0,1.65,25.95,576.0,270.97,177.56
2018,4,22,16,0,797.0,99.0,1.6,25.5,527.0,210.87,128.43
2018,4,22,16,15,769.0,96.0,1.5,25.05,475.5,152.42,85.73
2018,4,22,16,30,741.0,93.0,1.4,24.6,424.0,91.34,51.88
2018,4,22,16,45,703.0,87.5,1.35,24.15,370.0,60.87,46.66
2018,4,22,17,0,665.0,82.0,1.3,23.7,316.0,58.77,45.11
2018,4,22,17,15,595.5,75.5,1.25,22.4,259.5,55.62,42.68
2018,4,22,17,30,526.0,69.0,1.2,21.1,203.0,52.41,40.05
2018,4,22,17,45,447.5,58.5,1.1,19.8,154.0,45.61,34.08
2018,4,22,18,0,369.0,48.0,1.0,18.5,105.0,38.54,27.6
2018,4,22,18,15,254.0,35.5,1.0,17.75,68.0,27.72,17.13
2018,4,22,18,30,139.0,23.0,1.0,17.0,31.0,18.2,0.0
2018,4,22,18,45,69.5,11.5,1.05,16.25,15.5,10.46,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,1.05,11.0,5.5,0.0,0.0
2018,4,23,5,30,29.0,10.0,1.1,11.6,11.0,17.74,0.0
2018,4,23,5,45,107.0,26.5,1.15,12.2,37.5,77.84,29.12
2018,4,23,6,0,185.0,43.0,1.2,12.8,64.0,147.77,112.53
2018,4,23,6,15,243.5,56.5,1.25,13.4,99.5,200.76,161.06
2018,4,23,6,30,302.0,70.0,1.3,14.0,135.0,260.54,213.31
2018,4,23,6,45,306.5,89.0,1.4,14.55,170.5,301.58,248.61
2018,4,23,7,0,311.0,108.0,1.5,15.1,206.0,329.5,272.13
2018,4,23,7,15,359.0,122.5,1.35,16.0,255.0,406.91,332.81
2018,4,23,7,30,407.0,137.0,1.2,16.9,304.0,475.12,383.59
2018,4,23,7,45,463.0,145.0,1.1,17.75,359.0,545.01,433.97
2018,4,23,8,0,519.0,153.0,1.0,18.6,414.0,618.03,484.34
2018,4,23,8,15,628.0,143.5,0.9,19.45,491.0,726.28,557.37
2018,4,23,8,30,737.0,134.0,0.8,20.3,568.0,832.91,623.45
2018,4,23,8,45,755.5,138.0,0.65,21.2,613.0,875.98,643.67
2018,4,23,9,0,774.0,142.0,0.5,22.1,658.0,917.0,662.39
2018,4,23,9,15,801.0,139.0,0.5,22.95,701.5,949.91,678.62
2018,4,23,9,30,828.0,136.0,0.5,23.8,745.0,986.76,697.12
2018,4,23,9,45,854.5,130.0,0.5,24.6,784.0,1016.98,711.37
2018,4,23,10,0,881.0,124.0,0.5,25.4,823.0,1032.92,717.03
2018,4,23,10,15,888.0,125.0,0.45,25.85,851.0,1044.77,720.3
2018,4,23,10,30,895.0,126.0,0.4,26.3,879.0,1052.9,721.51
2018,4,23,10,45,900.0,127.0,0.35,26.7,900.0,1055.2,719.62
2018,4,23,11,0,905.0,128.0,0.3,27.1,921.0,1053.66,715.75
2018,4,23,11,15,908.0,129.0,0.35,27.35,934.5,1046.25,711.45
2018,4,23,11,30,911.0,130.0,0.4,27.6,948.0,1035.02,705.16
2018,4,23,11,45,911.0,130.0,0.45,27.85,952.5,1016.14,694.51
2018,4,23,12,0,911.0,130.0,0.5,28.1,957.0,993.69,681.89
2018,4,23,12,15,908.0,131.5,0.55,28.2,954.0,966.48,666.83
2018,4,23,12,30,905.0,133.0,0.6,28.3,951.0,936.05,649.78
2018,4,23,12,45,899.0,134.0,0.7,28.4,939.0,899.55,629.8
2018,4,23,13,0,893.0,135.0,0.8,28.5,927.0,860.38,607.79
2018,4,23,13,15,887.5,134.5,0.95,28.45,908.0,817.78,584.18
2018,4,23,13,30,882.0,134.0,1.1,28.4,889.0,772.9,558.22
2018,4,23,13,45,874.5,133.0,1.2,28.35,863.5,724.13,526.44
2018,4,23,14,0,867.0,132.0,1.3,28.3,838.0,673.69,492.33
2018,4,23,14,15,818.0,146.0,1.4,28.1,791.5,611.46,448.71
2018,4,23,14,30,769.0,160.0,1.5,27.9,745.0,550.47,404.61
2018,4,23,14,45,784.0,144.5,1.6,27.65,715.0,498.03,365.25
2018,4,23,15,0,799.0,129.0,1.7,27.4,685.0,442.67,321.77
2018,4,23,15,15,791.5,123.0,1.7,27.4,644.5,384.59,274.13
2018,4,23,15,30,784.0,117.0,1.7,27.4,604.0,326.46,225.28
2018,4,23,15,45,759.5,113.5,1.9,26.6,555.0,266.64,176.11
2018,4,23,16,0,735.0,110.0,2.1,25.8,506.0,203.97,125.71
2018,4,23,16,15,703.5,106.0,2.2,25.0,455.0,147.63,84.72
2018,4,23,16,30,672.0,102.0,2.3,24.2,404.0,95.16,56.61
2018,4,23,16,45,636.0,96.0,2.4,23.4,353.5,66.63,51.74
2018,4,23,17,0,600.0,90.0,2.5,22.6,303.0,64.5,50.24
2018,4,23,17,15,543.0,82.5,2.45,21.5,251.5,60.93,47.44
2018,4,23,17,30,486.0,75.0,2.4,20.4,200.0,57.24,44.37
2018,4,23,17,45,405.0,64.5,2.4,19.3,152.5,48.76,36.89
2018,4,23,18,0,324.0,54.0,2.4,18.2,105.0,41.48,30.17
2018,4,23,18,15,218.5,38.5,2.4,17.4,67.5,29.98,19.15
