Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,15,626.0,76.5,2.55,16.8,285.5,55.26,43.37
2018,5,3,17,30,579.0,71.0,2.4,16.1,234.0,52.9,41.41
2018,5,3,17,45,509.5,63.0,2.25,15.45,185.0,48.29,37.27
2018,5,3,18,0,440.0,55.0,2.1,14.8,136.0,43.55,32.8
2018,5,3,18,15,335.0,43.5,1.95,14.05,94.0,35.34,24.98
2018,5,3,18,30,230.0,32.0,1.8,13.3,52.0,25.16,13.52
2018,5,3,18,45,127.0,18.5,1.6,12.6,28.5,16.83,0.0
2018,5,3,19,0,24.0,5.0,1.4,11.9,5.0,0.0,0.0
2018,5,3,19,15,12.0,2.5,1.45,11.6,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,5,15,16.5,6.5,1.05,9.35,7.5,10.06,0.0
2018,5,4,5,30,33.0,13.0,1.3,9.8,15.0,27.78,0.0
2018,5,4,5,45,90.5,25.5,1.55,10.3,38.0,68.68,48.82
2018,5,4,6,0,148.0,38.0,1.8,10.8,61.0,121.78,96.36
2018,5,4,6,15,74.0,45.5,1.9,11.45,57.0,85.02,67.48
2018,5,4,6,30,0.0,53.0,2.0,12.1,53.0,46.8,34.76
2018,5,4,6,45,5.5,66.0,2.15,12.75,68.0,61.99,47.91
2018,5,4,7,0,11.0,79.0,2.3,13.4,83.0,77.82,61.38
2018,5,4,7,15,69.5,132.0,2.15,14.1,162.5,179.99,148.13
2018,5,4,7,30,128.0,185.0,2.0,14.8,242.0,297.06,243.48
2018,5,4,7,45,177.0,204.5,1.85,15.45,293.5,360.57,293.08
2018,5,4,8,0,226.0,224.0,1.7,16.1,345.0,427.5,343.93
2018,5,4,8,15,339.5,221.5,1.45,16.9,422.5,542.43,429.75
2018,5,4,8,30,453.0,219.0,1.2,17.7,500.0,666.36,516.46
2018,5,4,8,45,471.5,230.5,0.9,18.55,542.0,708.46,538.73
2018,5,4,9,0,490.0,242.0,0.6,19.4,584.0,749.52,559.28
2018,5,4,9,15,527.5,243.0,0.55,20.3,630.0,796.13,586.48
2018,5,4,9,30,565.0,244.0,0.5,21.2,676.0,841.86,612.19
2018,5,4,9,45,649.0,218.5,0.45,22.1,735.5,910.55,652.51
2018,5,4,10,0,733.0,193.0,0.4,23.0,795.0,972.13,685.14
2018,5,4,10,15,715.0,212.0,0.45,23.95,815.0,976.24,684.31
2018,5,4,10,30,697.0,231.0,0.5,24.9,835.0,976.38,682.12
2018,5,4,10,45,666.0,255.5,0.55,25.8,843.5,965.1,673.06
2018,5,4,11,0,635.0,280.0,0.6,26.7,852.0,950.07,661.18
2018,5,4,11,15,599.0,302.0,0.7,27.1,847.5,924.36,645.17
2018,5,4,11,30,563.0,324.0,0.8,27.5,843.0,896.62,627.83
2018,5,4,11,45,582.5,317.5,0.95,27.9,857.0,893.36,627.83
2018,5,4,12,0,602.0,311.0,1.1,28.3,871.0,886.71,625.2
2018,5,4,12,15,752.5,220.0,1.05,28.45,918.5,917.19,646.19
2018,5,4,12,30,903.0,129.0,1.0,28.6,966.0,923.08,648.39
2018,5,4,12,45,842.0,165.5,1.0,28.75,939.0,880.44,621.63
2018,5,4,13,0,781.0,202.0,1.0,28.9,912.0,829.83,590.02
2018,5,4,13,15,732.0,225.0,1.05,28.95,880.0,781.03,558.21
2018,5,4,13,30,683.0,248.0,1.1,29.0,848.0,729.15,523.77
2018,5,4,13,45,697.5,231.0,1.15,29.05,829.0,687.65,496.75
2018,5,4,14,0,712.0,214.0,1.2,29.1,810.0,643.3,466.77
2018,5,4,14,15,747.0,186.5,1.35,28.95,790.5,599.05,437.03
2018,5,4,14,30,782.0,159.0,1.5,28.8,771.0,552.07,403.62
2018,5,4,14,45,796.5,142.5,1.65,28.65,740.0,498.6,363.65
2018,5,4,15,0,811.0,126.0,1.8,28.5,709.0,442.33,319.68
2018,5,4,15,15,811.5,117.5,1.8,28.5,671.0,385.11,272.7
2018,5,4,15,30,812.0,109.0,1.8,28.5,633.0,326.94,223.72
2018,5,4,15,45,791.0,106.0,2.15,27.6,585.0,267.45,174.9
2018,5,4,16,0,770.0,103.0,2.5,26.7,537.0,209.96,128.43
2018,5,4,16,15,744.5,99.5,2.65,25.85,487.5,153.85,87.3
2018,5,4,16,30,719.0,96.0,2.8,25.0,438.0,94.65,53.43
2018,5,4,16,45,685.5,91.0,2.95,24.15,386.5,61.89,47.46
2018,5,4,17,0,652.0,86.0,3.1,23.3,335.0,60.3,46.44
2018,5,4,17,15,605.5,79.5,3.05,22.1,283.5,57.37,44.24
2018,5,4,17,30,559.0,73.0,3.0,20.9,232.0,54.33,41.82
2018,5,4,17,45,491.5,64.0,2.9,19.7,183.0,48.94,37.18
2018,5,4,18,0,424.0,55.0,2.8,18.5,134.0,43.36,32.13
2018,5,4,18,15,321.5,44.0,2.65,17.55,93.0,34.06,23.54
2018,5,4,18,30,219.0,33.0,2.5,16.6,52.0,25.9,14.25
2018,5,4,18,45,120.0,19.0,2.3,15.6,28.5,17.28,0.0
2018,5,4,19,0,21.0,5.0,2.1,14.6,5.0,4.55,0.0
2018,5,4,19,15,10.5,2.5,2.05,14.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,5.5,8.0,1.75,11.2,8.5,8.66,0.0
2018,5,5,5,30,11.0,16.0,1.8,11.5,17.0,18.21,0.03
2018,5,5,5,45,5.5,30.5,1.85,11.85,31.0,29.9,18.6
2018,5,5,6,0,0.0,45.0,1.9,12.2,45.0,41.51,29.5
2018,5,5,6,15,0.0,58.5,1.9,12.55,58.5,53.84,40.48
2018,5,5,6,30,0.0,72.0,1.9,12.9,72.0,66.17,51.23
2018,5,5,6,45,0.0,87.5,1.85,13.25,87.5,80.61,63.54
2018,5,5,7,0,0.0,103.0,1.8,13.6,103.0,95.03,75.57
2018,5,5,7,15,11.0,131.0,1.85,13.8,136.0,130.05,104.99
2018,5,5,7,30,22.0,159.0,1.9,14.0,169.0,166.06,134.71
2018,5,5,7,45,74.0,195.0,1.95,14.2,234.0,255.8,208.77
2018,5,5,8,0,126.0,231.0,2.0,14.4,299.0,353.59,286.8
2018,5,5,8,15,160.5,254.5,2.05,14.7,349.5,411.93,331.61
2018,5,5,8,30,195.0,278.0,2.1,15.0,400.0,471.89,376.91
2018,5,5,8,45,251.0,290.0,2.1,15.35,458.5,556.15,439.66
2018,5,5,9,0,307.0,302.0,2.1,15.7,517.0,626.49,490.57
2018,5,5,9,15,326.0,317.0,2.05,16.55,556.5,665.85,515.86
2018,5,5,9,30,345.0,332.0,2.0,17.4,596.0,704.38,540.22
2018,5,5,9,45,377.0,335.5,1.9,18.2,636.0,742.18,563.85
2018,5,5,10,0,409.0,339.0,1.8,19.0,676.0,794.24,596.29
2018,5,5,10,15,407.5,351.5,1.7,19.9,696.5,805.08,599.1
2018,5,5,10,30,406.0,364.0,1.6,20.8,717.0,813.6,600.69
2018,5,5,10,45,382.5,383.0,1.5,21.65,721.5,791.1,581.43
2018,5,5,11,0,359.0,402.0,1.4,22.5,726.0,780.64,570.39
2018,5,5,11,15,331.0,418.0,1.4,22.8,720.0,760.82,555.32
2018,5,5,11,30,303.0,434.0,1.4,23.1,714.0,739.6,539.48
2018,5,5,11,45,274.0,443.0,1.45,23.4,697.5,709.44,518.23
2018,5,5,12,0,245.0,452.0,1.5,23.7,681.0,678.81,496.63
2018,5,5,12,15,188.0,451.5,1.7,23.45,627.0,604.44,446.34
2018,5,5,12,30,131.0,451.0,1.9,23.2,573.0,542.85,403.63
2018,5,5,12,45,148.0,447.5,2.05,22.9,583.5,543.99,406.38
2018,5,5,13,0,165.0,444.0,2.2,22.6,594.0,543.39,407.39
2018,5,5,13,15,139.0,414.0,2.45,21.95,539.0,484.39,366.4
2018,5,5,13,30,113.0,384.0,2.7,21.3,484.0,427.98,326.46
2018,5,5,13,45,66.5,321.5,2.9,20.7,380.0,329.87,253.69
2018,5,5,14,0,20.0,259.0,3.1,20.1,276.0,240.52,185.6
2018,5,5,14,15,28.0,276.5,3.2,19.25,299.0,257.25,199.72
2018,5,5,14,30,36.0,294.0,3.3,18.4,322.0,271.94,212.0
2018,5,5,14,45,26.5,269.0,3.45,17.6,289.0,242.27,189.61
2018,5,5,15,0,17.0,244.0,3.6,16.8,256.0,217.44,170.93
2018,5,5,15,15,28.0,245.0,3.6,16.8,263.5,215.11,169.17
2018,5,5,15,30,39.0,246.0,3.6,16.8,271.0,214.22,168.32
2018,5,5,15,45,117.0,239.0,3.85,15.9,306.5,216.28,167.87
2018,5,5,16,0,195.0,232.0,4.1,15.0,342.0,212.46,161.82
2018,5,5,16,15,276.5,203.0,3.95,14.9,343.5,178.04,131.03
2018,5,5,16,30,358.0,174.0,3.8,14.8,345.0,140.21,102.87
2018,5,5,16,45,393.0,145.5,3.7,14.65,313.0,98.54,81.56
2018,5,5,17,0,428.0,117.0,3.6,14.5,281.0,81.48,66.87
2018,5,5,17,15,484.0,97.5,3.45,14.15,257.0,69.93,56.86
2018,5,5,17,30,540.0,78.0,3.3,13.8,233.0,58.26,46.57
2018,5,5,17,45,470.5,69.0,3.1,13.5,184.5,53.05,41.83
2018,5,5,18,0,401.0,60.0,2.9,13.2,136.0,45.7,34.97
2018,5,5,18,15,300.5,48.0,2.8,12.8,95.0,37.07,26.73
2018,5,5,18,30,200.0,36.0,2.7,12.4,54.0,28.22,16.75
2018,5,5,18,45,109.0,20.5,2.6,11.95,29.5,18.65,0.0
2018,5,5,19,0,18.0,5.0,2.5,11.5,5.0,4.55,0.0
2018,5,5,19,15,9.0,2.5,2.5,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.2,10.15,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,5,6,5,15,53.5,13.5,2.35,10.4,17.0,25.78,0.0
2018,5,6,5,30,102.0,25.0,2.5,10.6,32.0,66.75,21.36
2018,5,6,5,45,130.5,38.5,2.6,10.85,55.0,101.58,75.47
2018,5,6,6,0,159.0,52.0,2.7,11.1,78.0,135.21,107.67
2018,5,6,6,15,102.0,67.0,2.75,11.5,86.0,124.52,101.09
2018,5,6,6,30,45.0,82.0,2.8,11.9,94.0,106.49,86.36
2018,5,6,6,45,58.0,104.5,2.8,12.25,123.0,139.86,115.16
2018,5,6,7,0,71.0,127.0,2.8,12.6,152.0,174.26,144.24
2018,5,6,7,15,40.0,138.0,2.75,13.15,152.5,166.01,136.08
2018,5,6,7,30,9.0,149.0,2.7,13.7,153.0,145.82,117.76
2018,5,6,7,45,13.5,171.5,2.6,14.2,178.5,171.27,138.3
2018,5,6,8,0,18.0,194.0,2.5,14.7,204.0,197.0,158.64
2018,5,6,8,15,37.5,226.0,2.6,15.25,249.0,259.48,208.7
2018,5,6,8,30,57.0,258.0,2.7,15.8,294.0,311.18,249.06
2018,5,6,8,45,98.5,287.5,2.75,16.3,354.5,381.01,303.52
2018,5,6,9,0,140.0,317.0,2.8,16.8,415.0,469.08,370.27
2018,5,6,9,15,192.0,331.5,2.85,17.25,474.5,535.57,419.87
2018,5,6,9,30,244.0,346.0,2.9,17.7,534.0,620.31,481.58
2018,5,6,9,45,477.0,273.0,3.0,18.2,660.0,790.56,608.71
2018,5,6,10,0,710.0,200.0,3.1,18.7,786.0,955.3,723.94
2018,5,6,10,15,788.5,171.0,3.2,19.0,841.5,997.64,750.06
2018,5,6,10,30,867.0,142.0,3.3,19.3,897.0,1033.38,772.66
2018,5,6,10,45,822.5,172.5,3.45,19.65,902.0,1027.97,768.15
2018,5,6,11,0,778.0,203.0,3.6,20.0,907.0,1005.54,752.68
2018,5,6,11,15,730.5,231.0,3.7,20.1,899.5,984.03,738.32
2018,5,6,11,30,683.0,259.0,3.8,20.2,892.0,950.48,715.42
2018,5,6,11,45,546.5,331.0,3.85,20.35,839.0,870.65,656.49
2018,5,6,12,0,410.0,403.0,3.9,20.5,786.0,793.21,598.64
2018,5,6,12,15,469.5,379.5,3.9,20.35,817.0,808.07,611.3
2018,5,6,12,30,529.0,356.0,3.9,20.2,848.0,818.06,619.82
2018,5,6,12,45,586.5,319.5,3.9,20.1,859.5,809.17,615.17
2018,5,6,13,0,644.0,283.0,3.9,20.0,871.0,794.82,606.56
2018,5,6,13,15,496.0,337.0,3.85,19.65,784.5,697.74,534.55
2018,5,6,13,30,348.0,391.0,3.8,19.3,698.0,606.63,466.15
2018,5,6,13,45,331.5,376.5,3.75,18.95,662.5,560.73,432.91
2018,5,6,14,0,315.0,362.0,3.7,18.6,627.0,515.9,399.7
2018,5,6,14,15,368.0,335.0,3.55,18.2,633.0,502.29,389.87
2018,5,6,14,30,421.0,308.0,3.4,17.8,639.0,482.25,374.2
2018,5,6,14,45,357.5,306.0,3.3,17.4,577.5,423.02,328.03
2018,5,6,15,0,294.0,304.0,3.2,17.0,516.0,369.28,286.01
2018,5,6,15,15,249.0,297.0,3.2,17.0,469.0,325.03,250.83
2018,5,6,15,30,204.0,290.0,3.2,17.0,422.0,290.38,223.4
2018,5,6,15,45,148.0,245.5,3.05,16.35,337.5,228.09,175.44
2018,5,6,16,0,92.0,201.0,2.9,15.7,253.0,173.59,134.03
2018,5,6,16,15,94.0,180.5,2.85,15.35,229.5,149.78,115.27
2018,5,6,16,30,96.0,160.0,2.8,15.0,206.0,126.12,97.81
2018,5,6,16,45,234.5,141.0,2.75,14.7,236.0,101.18,83.81
2018,5,6,17,0,373.0,122.0,2.7,14.4,266.0,84.46,69.49
2018,5,6,17,15,370.0,107.0,2.65,14.15,232.0,75.87,62.12
2018,5,6,17,30,367.0,92.0,2.6,13.9,198.0,66.77,54.12
2018,5,6,17,45,284.5,79.0,2.55,13.6,151.5,58.3,46.49
2018,5,6,18,0,202.0,66.0,2.5,13.3,105.0,51.45,40.06
2018,5,6,18,15,140.5,50.0,2.35,13.0,73.0,39.45,28.83
2018,5,6,18,30,79.0,34.0,2.2,12.7,41.0,27.18,16.23
2018,5,6,18,45,42.5,19.0,2.0,12.4,22.5,15.86,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.1,4.0,3.64,0.0
2018,5,6,19,15,3.0,2.0,1.85,12.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.6,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,9.7,2.0,0.0,0.0
2018,5,7,5,15,97.5,14.5,1.95,10.45,21.0,37.84,0.0
2018,5,7,5,30,188.0,27.0,2.2,11.2,40.0,101.84,42.65
2018,5,7,5,45,304.0,39.0,2.45,11.95,80.0,174.58,131.68
2018,5,7,6,0,420.0,51.0,2.7,12.7,120.0,256.49,204.79
2018,5,7,6,15,496.0,58.5,2.65,13.25,168.5,327.09,267.35
2018,5,7,6,30,572.0,66.0,2.6,13.8,217.0,404.82,333.84
2018,5,7,6,45,622.0,73.0,2.6,14.4,269.5,473.38,390.61
2018,5,7,7,0,672.0,80.0,2.6,15.0,322.0,545.5,447.87
2018,5,7,7,15,708.0,84.5,2.55,15.6,375.0,608.06,495.35
2018,5,7,7,30,744.0,89.0,2.5,16.2,428.0,668.63,538.71
2018,5,7,7,45,770.0,93.5,2.5,16.8,480.0,725.59,577.42
2018,5,7,8,0,796.0,98.0,2.5,17.4,532.0,782.07,614.72
2018,5,7,8,15,815.5,101.5,2.5,18.05,581.0,831.01,645.61
2018,5,7,8,30,835.0,105.0,2.5,18.7,630.0,878.3,674.72
2018,5,7,8,45,849.5,108.0,2.5,19.35,674.5,918.47,698.39
2018,5,7,9,0,864.0,111.0,2.5,20.0,719.0,956.12,720.04
2018,5,7,9,15,878.0,111.0,2.5,20.5,759.0,977.33,730.87
2018,5,7,9,30,892.0,111.0,2.5,21.0,799.0,1005.08,746.16
2018,5,7,9,45,904.0,111.5,2.5,21.5,834.5,1028.22,758.28
2018,5,7,10,0,916.0,112.0,2.5,22.0,870.0,1047.94,768.2
2018,5,7,10,15,921.5,113.5,2.5,22.4,897.0,1058.58,772.63
2018,5,7,10,30,927.0,115.0,2.5,22.8,924.0,1065.4,774.8
2018,5,7,10,45,930.0,116.5,2.5,23.2,944.0,1065.83,773.05
2018,5,7,11,0,933.0,118.0,2.5,23.6,964.0,1062.36,769.02
2018,5,7,11,15,934.5,118.5,2.5,24.05,976.0,1052.51,760.97
2018,5,7,11,30,936.0,119.0,2.5,24.5,988.0,1038.87,750.7
2018,5,7,11,45,931.5,122.5,2.55,24.9,991.0,1018.69,737.06
2018,5,7,12,0,927.0,126.0,2.6,25.3,994.0,995.03,721.3
2018,5,7,12,15,856.0,169.0,2.65,25.45,968.5,954.27,695.15
2018,5,7,12,30,785.0,212.0,2.7,25.6,943.0,902.68,661.78
2018,5,7,12,45,721.0,246.5,2.8,25.8,912.5,855.71,630.14
2018,5,7,13,0,657.0,281.0,2.9,26.0,882.0,802.9,593.1
2018,5,7,13,15,629.0,287.5,2.9,26.0,853.5,755.01,559.87
2018,5,7,13,30,601.0,294.0,2.9,26.0,825.0,707.38,526.26
2018,5,7,13,45,620.5,273.5,2.95,26.05,808.5,670.09,500.34
2018,5,7,14,0,640.0,253.0,3.0,26.1,792.0,629.66,471.39
2018,5,7,14,15,720.0,203.0,3.0,25.95,788.0,596.31,447.4
2018,5,7,14,30,800.0,153.0,3.0,25.8,784.0,555.63,416.52
2018,5,7,14,45,829.5,134.5,3.0,25.65,761.0,506.79,377.65
2018,5,7,15,0,859.0,116.0,3.0,25.5,738.0,453.49,333.73
2018,5,7,15,15,844.5,113.5,3.0,25.5,694.5,393.44,283.42
2018,5,7,15,30,830.0,111.0,3.0,25.5,651.0,334.05,232.59
2018,5,7,15,45,812.5,107.0,3.1,24.8,603.5,273.67,181.48
2018,5,7,16,0,795.0,103.0,3.2,24.1,556.0,214.87,132.78
2018,5,7,16,15,773.0,98.0,3.25,23.4,505.5,156.61,89.11
2018,5,7,16,30,751.0,93.0,3.3,22.7,455.0,100.97,57.73
2018,5,7,16,45,720.5,88.0,3.3,22.05,403.0,59.7,45.98
2018,5,7,17,0,690.0,83.0,3.3,21.4,351.0,57.99,44.8
2018,5,7,17,15,644.5,77.0,3.15,20.45,298.5,55.32,42.76
2018,5,7,17,30,599.0,71.0,3.0,19.5,246.0,52.54,40.52
2018,5,7,17,45,531.5,63.5,2.8,18.55,196.0,48.32,36.86
2018,5,7,18,0,464.0,56.0,2.6,17.6,146.0,43.99,32.88
2018,5,7,18,15,360.5,46.0,2.35,16.7,103.5,37.17,26.45
2018,5,7,18,30,257.0,36.0,2.1,15.8,61.0,28.24,17.09
2018,5,7,18,45,146.0,22.0,1.85,14.9,34.5,17.47,0.0
2018,5,7,19,0,35.0,8.0,1.6,14.0,8.0,7.28,0.0
2018,5,7,19,15,17.5,4.0,1.7,13.75,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,114.0,14.5,2.45,11.65,22.0,42.07,0.0
2018,5,8,5,30,217.0,27.0,2.7,12.1,42.0,111.41,53.32
2018,5,8,5,45,330.5,37.5,2.95,12.5,82.0,183.24,138.63
2018,5,8,6,0,444.0,48.0,3.2,12.9,122.0,263.92,211.02
2018,5,8,6,15,514.5,55.0,3.35,13.3,170.0,332.25,272.28
2018,5,8,6,30,585.0,62.0,3.5,13.7,218.0,407.22,337.37
2018,5,8,6,45,631.0,68.5,3.6,14.1,269.5,473.32,393.16
2018,5,8,7,0,677.0,75.0,3.7,14.5,321.0,542.61,449.48
2018,5,8,7,15,662.5,88.0,3.7,14.95,359.5,580.71,478.6
2018,5,8,7,30,648.0,101.0,3.7,15.4,398.0,615.44,504.0
2018,5,8,7,45,566.0,135.0,3.75,15.9,416.0,617.72,502.32
2018,5,8,8,0,484.0,169.0,3.8,16.4,434.0,604.28,488.53
2018,5,8,8,15,653.5,134.0,3.65,16.35,526.0,734.19,586.89
2018,5,8,8,30,823.0,99.0,3.5,16.3,618.0,860.27,675.54
2018,5,8,8,45,834.0,102.5,3.4,16.25,660.5,897.44,698.7
2018,5,8,9,0,845.0,106.0,3.3,16.2,703.0,922.74,713.94
2018,5,8,9,15,853.5,109.5,3.15,16.15,741.0,951.61,731.28
2018,5,8,9,30,862.0,113.0,3.0,16.1,779.0,977.36,746.21
2018,5,8,9,45,853.5,122.5,2.9,16.05,806.0,989.41,752.15
2018,5,8,10,0,845.0,132.0,2.8,16.0,833.0,997.44,755.55
2018,5,8,10,15,817.0,155.0,2.75,16.2,850.5,1008.26,760.7
2018,5,8,10,30,789.0,178.0,2.7,16.4,868.0,1002.91,755.08
2018,5,8,10,45,843.5,149.0,2.7,16.6,902.0,1023.23,767.41
2018,5,8,11,0,898.0,120.0,2.7,16.8,936.0,1028.7,769.65
2018,5,8,11,15,903.0,119.0,2.7,17.5,949.0,1021.15,762.09
2018,5,8,11,30,908.0,118.0,2.7,18.2,962.0,1009.9,752.37
2018,5,8,11,45,912.5,116.0,2.7,18.85,968.0,993.51,739.56
2018,5,8,12,0,917.0,114.0,2.7,19.5,974.0,973.53,724.54
2018,5,8,12,15,837.5,167.0,2.8,20.2,950.5,934.87,697.88
2018,5,8,12,30,758.0,220.0,2.9,20.9,927.0,891.86,668.26
2018,5,8,12,45,763.5,214.0,2.95,21.65,919.5,860.82,646.19
2018,5,8,13,0,769.0,208.0,3.0,22.4,912.0,826.98,621.5
2018,5,8,13,15,829.5,163.0,3.2,22.6,909.0,795.03,601.32
2018,5,8,13,30,890.0,118.0,3.4,22.8,906.0,756.8,575.82
2018,5,8,13,45,891.5,113.0,3.6,23.05,883.5,711.25,542.88
2018,5,8,14,0,893.0,108.0,3.8,23.3,861.0,663.27,507.02
2018,5,8,14,15,885.5,106.0,3.95,22.95,829.5,610.38,467.3
2018,5,8,14,30,878.0,104.0,4.1,22.6,798.0,556.29,425.28
2018,5,8,14,45,868.5,101.5,4.25,22.2,760.5,499.87,380.03
2018,5,8,15,0,859.0,99.0,4.4,21.8,723.0,442.95,332.84
2018,5,8,15,15,845.5,97.5,4.4,21.8,681.0,385.14,282.83
2018,5,8,15,30,832.0,96.0,4.4,21.8,639.0,327.75,232.2
2018,5,8,15,45,812.5,93.5,4.4,20.8,591.5,263.04,176.65
2018,5,8,16,0,793.0,91.0,4.4,19.8,544.0,205.28,127.78
2018,5,8,16,15,766.0,88.5,4.2,19.4,494.0,148.7,84.47
2018,5,8,16,30,739.0,86.0,4.0,19.0,444.0,95.3,54.07
2018,5,8,16,45,704.5,82.5,3.8,18.6,392.5,55.61,43.08
2018,5,8,17,0,670.0,79.0,3.6,18.2,341.0,54.81,42.61
2018,5,8,17,15,623.0,74.0,3.4,17.7,290.0,52.78,41.02
2018,5,8,17,30,576.0,69.0,3.2,17.2,239.0,50.7,39.29
2018,5,8,17,45,507.0,62.5,3.0,16.75,190.5,47.25,36.21
2018,5,8,18,0,438.0,56.0,2.8,16.3,142.0,43.76,32.89
2018,5,8,18,15,340.0,45.5,2.6,15.85,100.5,36.51,26.03
2018,5,8,18,30,242.0,35.0,2.4,15.4,59.0,27.38,16.65
2018,5,8,18,45,138.0,21.5,2.2,15.0,33.5,17.03,0.0
2018,5,8,19,0,34.0,8.0,2.0,14.6,8.0,7.28,0.0
2018,5,8,19,15,17.0,4.0,1.85,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.05,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,5,9,5,15,119.0,14.5,2.05,11.65,23.0,43.39,0.0
2018,5,9,5,30,226.0,27.0,2.4,12.3,44.0,114.65,60.16
2018,5,9,5,45,237.0,26.5,2.7,12.9,56.0,135.98,102.32
2018,5,9,6,0,248.0,26.0,3.0,13.5,68.0,152.01,120.68
2018,5,9,6,15,144.0,29.5,3.1,13.95,56.0,113.41,91.32
2018,5,9,6,30,40.0,33.0,3.2,14.4,44.0,55.54,42.45
2018,5,9,6,45,20.5,61.0,3.3,14.85,66.5,69.18,53.9
2018,5,9,7,0,1.0,89.0,3.4,15.3,89.0,81.04,63.35
2018,5,9,7,15,43.0,120.5,3.45,15.75,140.0,147.88,120.08
2018,5,9,7,30,85.0,152.0,3.5,16.2,191.0,225.37,184.26
2018,5,9,7,45,86.0,178.5,3.55,16.65,222.0,245.25,199.44
2018,5,9,8,0,87.0,205.0,3.6,17.1,253.0,276.66,223.66
2018,5,9,8,15,56.0,211.5,3.65,17.5,243.5,258.37,207.04
2018,5,9,8,30,25.0,218.0,3.7,17.9,234.0,238.02,188.87
2018,5,9,8,45,20.0,224.0,3.8,18.3,237.5,226.34,178.71
2018,5,9,9,0,15.0,230.0,3.9,18.7,241.0,227.09,178.43
2018,5,9,9,15,16.0,239.5,4.0,18.95,251.5,236.85,185.61
2018,5,9,9,30,17.0,249.0,4.1,19.2,262.0,246.61,192.75
2018,5,9,9,45,17.5,262.0,4.15,19.5,276.0,259.25,202.04
2018,5,9,10,0,18.0,275.0,4.2,19.8,290.0,271.8,211.22
2018,5,9,10,15,40.5,328.5,4.25,20.0,363.5,361.98,280.73
2018,5,9,10,30,63.0,382.0,4.3,20.2,437.0,438.14,338.01
2018,5,9,10,45,117.5,407.5,4.3,20.4,513.5,532.33,408.72
2018,5,9,11,0,172.0,433.0,4.3,20.6,590.0,608.61,464.82
2018,5,9,11,15,388.5,356.0,4.3,20.65,716.0,765.24,583.07
2018,5,9,11,30,605.0,279.0,4.3,20.7,842.0,891.45,675.94
2018,5,9,11,45,777.5,192.0,4.3,20.75,920.0,948.26,715.87
2018,5,9,12,0,950.0,105.0,4.3,20.8,998.0,994.93,747.04
2018,5,9,12,15,945.5,107.5,4.25,20.9,994.0,966.84,727.06
2018,5,9,12,30,941.0,110.0,4.2,21.0,990.0,935.56,705.49
2018,5,9,12,45,934.5,113.0,4.15,21.05,978.5,900.05,681.13
2018,5,9,13,0,928.0,116.0,4.1,21.1,967.0,861.81,654.84
2018,5,9,13,15,924.5,115.0,4.1,21.1,949.0,819.8,626.11
2018,5,9,13,30,921.0,114.0,4.1,21.1,931.0,775.31,595.43
2018,5,9,13,45,916.0,112.5,4.1,21.1,906.0,727.09,560.03
2018,5,9,14,0,911.0,111.0,4.1,21.1,881.0,676.92,521.94
2018,5,9,14,15,903.0,109.0,4.15,20.95,848.5,622.87,480.37
2018,5,9,14,30,895.0,107.0,4.2,20.8,816.0,567.62,436.62
2018,5,9,14,45,885.0,105.0,4.25,20.7,778.0,510.48,389.93
2018,5,9,15,0,875.0,103.0,4.3,20.6,740.0,452.85,341.41
2018,5,9,15,15,861.5,100.5,4.3,20.6,696.5,393.33,289.91
2018,5,9,15,30,848.0,98.0,4.3,20.6,653.0,334.23,237.74
2018,5,9,15,45,829.0,95.5,4.35,19.95,605.5,268.73,181.1
2018,5,9,16,0,810.0,93.0,4.4,19.3,558.0,210.1,131.17
2018,5,9,16,15,783.5,90.5,4.35,18.8,507.0,152.57,87.04
2018,5,9,16,30,757.0,88.0,4.3,18.3,456.0,98.16,55.9
2018,5,9,16,45,722.5,85.0,4.3,17.8,404.0,57.4,44.79
2018,5,9,17,0,688.0,82.0,4.3,17.3,352.0,57.04,44.72
2018,5,9,17,15,641.0,77.0,4.1,16.7,300.0,55.09,43.22
2018,5,9,17,30,594.0,72.0,3.9,16.1,248.0,53.1,41.59
2018,5,9,17,45,525.0,64.5,3.7,15.55,198.0,48.9,37.85
2018,5,9,18,0,456.0,57.0,3.5,15.0,148.0,44.58,33.82
2018,5,9,18,15,352.0,47.5,3.2,14.4,105.5,38.26,27.75
2018,5,9,18,30,248.0,38.0,2.9,13.8,63.0,29.73,18.91
2018,5,9,18,45,140.0,23.0,2.65,13.25,35.5,18.21,0.0
2018,5,9,19,0,32.0,8.0,2.4,12.7,8.0,7.28,0.0
2018,5,9,19,15,16.0,4.0,2.45,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.05,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,5,10,5,15,35.5,14.5,2.45,12.3,17.0,22.21,0.0
2018,5,10,5,30,65.0,27.0,2.5,12.5,32.0,58.45,31.07
2018,5,10,5,45,102.5,44.0,2.55,12.75,58.5,97.2,72.99
2018,5,10,6,0,140.0,61.0,2.6,13.0,85.0,137.65,109.48
2018,5,10,6,15,251.0,74.5,2.65,13.35,135.5,223.15,182.98
2018,5,10,6,30,362.0,88.0,2.7,13.7,186.0,312.16,258.77
2018,5,10,6,45,417.0,99.0,2.75,14.05,235.0,376.27,312.57
2018,5,10,7,0,472.0,110.0,2.8,14.4,284.0,445.09,368.63
2018,5,10,7,15,510.0,119.5,2.8,14.95,333.0,504.6,415.15
2018,5,10,7,30,548.0,129.0,2.8,15.5,382.0,572.59,466.56
2018,5,10,7,45,468.5,161.5,2.85,16.1,395.5,564.39,456.71
2018,5,10,8,0,389.0,194.0,2.9,16.7,409.0,553.8,444.98
2018,5,10,8,15,438.0,203.5,3.0,17.2,465.5,619.71,493.88
2018,5,10,8,30,487.0,213.0,3.1,17.7,522.0,687.23,542.42
2018,5,10,8,45,660.5,166.5,3.2,18.15,617.0,815.38,635.64
2018,5,10,9,0,834.0,120.0,3.3,18.6,712.0,936.63,717.64
2018,5,10,9,15,794.0,145.5,3.35,18.9,734.5,943.15,719.05
2018,5,10,9,30,754.0,171.0,3.4,19.2,757.0,950.99,722.5
2018,5,10,9,45,674.0,218.5,3.45,19.45,759.0,931.54,707.5
2018,5,10,10,0,594.0,266.0,3.5,19.7,761.0,904.13,685.59
2018,5,10,10,15,547.0,301.0,3.5,19.85,768.0,890.54,673.54
2018,5,10,10,30,500.0,336.0,3.5,20.0,775.0,876.89,661.35
2018,5,10,10,45,499.5,347.5,3.55,20.2,794.5,883.1,664.58
2018,5,10,11,0,499.0,359.0,3.6,20.4,814.0,886.6,665.88
2018,5,10,11,15,546.5,338.5,3.55,20.5,843.0,903.39,677.71
2018,5,10,11,30,594.0,318.0,3.5,20.6,872.0,916.57,686.93
2018,5,10,11,45,652.0,288.5,3.5,20.7,899.5,928.32,695.83
2018,5,10,12,0,710.0,259.0,3.5,20.8,927.0,934.96,701.22
2018,5,10,12,15,720.5,252.0,3.5,20.95,928.0,914.2,686.66
2018,5,10,12,30,731.0,245.0,3.5,21.1,929.0,890.26,670.06
2018,5,10,12,45,754.0,226.0,3.55,21.2,925.0,862.69,651.69
2018,5,10,13,0,777.0,207.0,3.6,21.3,921.0,827.33,627.74
2018,5,10,13,15,795.0,192.0,3.7,21.0,910.5,793.4,605.22
2018,5,10,13,30,813.0,177.0,3.8,20.7,900.0,755.78,579.41
2018,5,10,13,45,780.5,188.0,3.9,20.4,866.0,702.82,540.89
2018,5,10,14,0,748.0,199.0,4.0,20.1,832.0,650.56,502.02
2018,5,10,14,15,788.0,170.0,4.05,19.85,815.0,607.92,469.92
2018,5,10,14,30,828.0,141.0,4.1,19.6,798.0,559.55,432.04
2018,5,10,14,45,837.0,129.5,4.1,19.35,766.5,505.76,388.17
2018,5,10,15,0,846.0,118.0,4.1,19.1,735.0,449.72,340.94
2018,5,10,15,15,831.5,115.0,4.1,19.1,692.0,390.22,289.48
2018,5,10,15,30,817.0,112.0,4.1,19.1,649.0,331.41,237.59
2018,5,10,15,45,797.5,109.0,4.1,18.45,601.5,272.37,186.03
2018,5,10,16,0,778.0,106.0,4.1,17.8,554.0,215.14,137.25
2018,5,10,16,15,750.5,102.0,4.0,17.35,502.5,158.29,93.51
2018,5,10,16,30,723.0,98.0,3.9,16.9,451.0,98.48,57.13
2018,5,10,16,45,688.5,93.5,3.85,16.45,399.5,63.05,49.98
2018,5,10,17,0,654.0,89.0,3.8,16.0,348.0,61.88,49.23
2018,5,10,17,15,602.0,84.5,3.7,15.45,296.5,60.57,48.29
2018,5,10,17,30,550.0,80.0,3.6,14.9,245.0,59.29,47.3
2018,5,10,17,45,475.0,73.0,3.45,14.35,195.5,55.84,44.22
2018,5,10,18,0,400.0,66.0,3.3,13.8,146.0,49.99,38.79
2018,5,10,18,15,300.5,53.5,3.2,13.4,104.0,41.11,30.4
2018,5,10,18,30,201.0,41.0,3.1,13.0,62.0,31.98,21.03
2018,5,10,18,45,111.5,25.0,2.95,12.65,35.5,19.77,0.0
2018,5,10,19,0,22.0,9.0,2.8,12.3,9.0,8.19,0.0
2018,5,10,19,15,11.0,4.5,2.85,12.25,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.2,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.3,4.0,0.0,0.0
2018,5,11,5,15,83.0,16.0,1.6,10.95,22.0,35.69,0.0
2018,5,11,5,30,146.0,28.0,1.9,11.6,40.0,91.93,54.02
2018,5,11,5,45,199.5,43.0,2.15,12.2,71.0,139.34,106.36
2018,5,11,6,0,253.0,58.0,2.4,12.8,102.0,190.77,152.87
2018,5,11,6,15,309.5,71.5,2.65,13.45,143.5,247.78,203.2
2018,5,11,6,30,366.0,85.0,2.9,14.1,185.0,310.59,257.3
2018,5,11,6,45,413.5,96.5,3.1,14.8,232.0,371.06,307.97
2018,5,11,7,0,461.0,108.0,3.3,15.5,279.0,435.44,360.27
2018,5,11,7,15,487.0,122.0,3.35,16.05,326.5,491.35,403.98
2018,5,11,7,30,513.0,136.0,3.4,16.6,374.0,548.24,447.14
2018,5,11,7,45,543.5,144.5,3.5,17.15,422.5,602.95,487.78
2018,5,11,8,0,574.0,153.0,3.6,17.7,471.0,665.45,533.06
2018,5,11,8,15,623.0,153.0,3.65,18.3,526.0,728.13,577.45
2018,5,11,8,30,672.0,153.0,3.7,18.9,581.0,791.5,620.41
2018,5,11,8,45,630.0,182.5,3.75,19.45,606.0,804.28,626.45
2018,5,11,9,0,588.0,212.0,3.8,20.0,631.0,811.18,627.84
2018,5,11,9,15,638.5,207.0,3.95,20.6,684.5,866.44,665.6
2018,5,11,9,30,689.0,202.0,4.1,21.2,738.0,920.55,700.81
2018,5,11,9,45,738.0,189.5,4.2,21.75,786.0,963.41,727.7
2018,5,11,10,0,787.0,177.0,4.3,22.3,834.0,996.44,747.74
2018,5,11,10,15,835.0,159.0,4.35,22.7,876.0,1028.45,767.18
2018,5,11,10,30,883.0,141.0,4.4,23.1,918.0,1044.95,776.2
2018,5,11,10,45,907.5,131.5,4.45,23.45,945.5,1055.64,781.69
2018,5,11,11,0,932.0,122.0,4.5,23.8,973.0,1062.51,784.79
2018,5,11,11,15,943.5,117.0,4.55,24.05,988.5,1057.01,780.21
2018,5,11,11,30,955.0,112.0,4.6,24.3,1004.0,1047.58,773.36
2018,5,11,11,45,958.5,111.0,4.6,24.5,1010.5,1030.47,761.25
2018,5,11,12,0,962.0,110.0,4.6,24.7,1017.0,1009.63,746.79
2018,5,11,12,15,960.5,111.0,4.6,24.8,1014.0,982.49,728.52
2018,5,11,12,30,959.0,112.0,4.6,24.9,1011.0,952.01,708.04
2018,5,11,12,45,955.5,112.5,4.6,25.05,1000.0,916.18,683.77
2018,5,11,13,0,952.0,113.0,4.6,25.2,989.0,877.44,657.45
2018,5,11,13,15,948.5,111.5,4.6,25.3,970.0,834.17,628.01
2018,5,11,13,30,945.0,110.0,4.6,25.4,951.0,788.38,596.6
2018,5,11,13,45,939.5,108.5,4.6,25.5,925.0,738.9,560.73
2018,5,11,14,0,934.0,107.0,4.6,25.6,899.0,687.47,522.01
2018,5,11,14,15,926.5,105.0,4.65,25.65,866.5,632.72,480.17
2018,5,11,14,30,919.0,103.0,4.7,25.7,834.0,576.69,436.13
2018,5,11,14,45,909.0,101.0,4.75,25.7,795.5,518.43,389.14
2018,5,11,15,0,899.0,99.0,4.8,25.7,757.0,459.65,340.28
2018,5,11,15,15,886.0,97.0,4.8,25.7,713.5,399.53,289.0
2018,5,11,15,30,873.0,95.0,4.8,25.7,670.0,339.72,236.99
2018,5,11,15,45,857.0,92.5,4.8,25.5,623.0,279.39,184.69
2018,5,11,16,0,841.0,90.0,4.8,25.3,576.0,213.82,129.83
2018,5,11,16,15,821.0,86.0,4.6,24.9,525.5,154.11,84.52
2018,5,11,16,30,801.0,82.0,4.4,24.5,475.0,96.71,51.68
2018,5,11,16,45,773.0,78.0,4.2,24.15,422.5,58.01,44.11
2018,5,11,17,0,745.0,74.0,4.0,23.8,370.0,56.49,43.04
2018,5,11,17,15,705.0,68.5,3.65,22.95,317.0,53.58,40.79
2018,5,11,17,30,665.0,63.0,3.3,22.1,264.0,46.18,34.56
2018,5,11,17,45,605.5,57.0,2.95,21.25,213.0,42.86,31.74
2018,5,11,18,0,546.0,51.0,2.6,20.4,162.0,39.47,28.67
2018,5,11,18,15,451.0,42.5,2.45,19.55,117.0,33.73,23.34
2018,5,11,18,30,356.0,34.0,2.3,18.7,72.0,27.86,17.27
2018,5,11,18,45,216.0,22.0,2.15,17.85,41.5,18.36,0.0
2018,5,11,19,0,76.0,10.0,2.0,17.0,11.0,9.1,0.0
2018,5,11,19,15,38.0,5.0,2.0,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,12,4,45,13.5,2.0,1.2,11.55,2.0,0.0,0.0
2018,5,12,5,0,27.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,5,12,5,15,144.0,17.0,1.15,12.85,27.5,52.18,0.0
2018,5,12,5,30,261.0,30.0,1.1,13.9,51.0,130.7,79.99
2018,5,12,5,45,371.5,39.0,1.1,14.95,92.5,200.22,151.25
2018,5,12,6,0,482.0,48.0,1.1,16.0,134.0,280.37,220.36
2018,5,12,6,15,552.0,54.5,1.3,16.8,183.5,349.76,280.17
2018,5,12,6,30,622.0,61.0,1.5,17.6,233.0,425.7,343.28
2018,5,12,6,45,669.5,66.0,1.65,18.4,286.0,492.58,396.95
2018,5,12,7,0,717.0,71.0,1.8,19.2,339.0,560.26,449.22
2018,5,12,7,15,750.0,74.5,1.9,19.85,391.5,621.46,494.64
2018,5,12,7,30,783.0,78.0,2.0,20.5,444.0,683.46,537.57
2018,5,12,7,45,807.5,81.5,2.1,21.2,495.5,739.28,574.58
2018,5,12,8,0,832.0,85.0,2.2,21.9,547.0,794.45,610.27
2018,5,12,8,15,850.5,87.5,2.2,22.4,596.0,834.79,634.67
2018,5,12,8,30,869.0,90.0,2.2,22.9,645.0,880.46,662.36
2018,5,12,8,45,882.5,92.0,2.2,23.4,689.5,918.96,684.7
2018,5,12,9,0,896.0,94.0,2.2,23.9,734.0,954.87,705.07
2018,5,12,9,15,902.5,98.0,2.25,24.2,772.5,983.48,721.57
2018,5,12,9,30,909.0,102.0,2.3,24.5,811.0,1008.71,735.9
2018,5,12,9,45,911.5,107.0,2.3,24.85,843.5,1027.55,745.45
2018,5,12,10,0,914.0,112.0,2.3,25.2,876.0,1042.6,752.69
2018,5,12,10,15,919.0,113.0,2.4,25.4,902.5,1052.09,758.1
2018,5,12,10,30,924.0,114.0,2.5,25.6,929.0,1057.81,761.29
2018,5,12,10,45,927.5,115.5,2.6,25.8,949.0,1058.71,761.55
2018,5,12,11,0,931.0,117.0,2.7,26.0,969.0,1055.74,759.51
2018,5,12,11,15,932.5,117.5,2.8,26.1,980.5,1045.94,753.53
2018,5,12,11,30,934.0,118.0,2.9,26.2,992.0,1032.39,745.27
2018,5,12,11,45,934.0,118.0,3.0,26.3,996.0,1013.24,733.46
2018,5,12,12,0,934.0,118.0,3.1,26.4,1000.0,990.57,719.4
2018,5,12,12,15,926.5,122.0,3.2,26.4,994.5,961.45,701.37
2018,5,12,12,30,919.0,126.0,3.3,26.4,989.0,929.35,681.29
2018,5,12,12,45,909.0,130.0,3.4,26.4,976.0,892.38,657.78
2018,5,12,13,0,899.0,134.0,3.5,26.4,963.0,853.0,632.44
2018,5,12,13,15,894.0,133.5,3.6,26.2,944.5,811.39,605.75
2018,5,12,13,30,889.0,133.0,3.7,26.0,926.0,767.54,576.86
2018,5,12,13,45,881.5,132.0,3.85,25.85,900.0,719.49,542.88
2018,5,12,14,0,874.0,131.0,4.0,25.7,874.0,669.83,506.72
2018,5,12,14,15,864.0,130.0,4.05,25.4,841.5,617.31,467.38
2018,5,12,14,30,854.0,129.0,4.1,25.1,809.0,562.72,425.31
2018,5,12,14,45,841.0,127.0,4.1,24.75,770.5,505.43,379.88
2018,5,12,15,0,828.0,125.0,4.1,24.4,732.0,448.15,333.0
2018,5,12,15,15,813.0,122.0,4.1,24.4,689.0,389.6,283.46
2018,5,12,15,30,798.0,119.0,4.1,24.4,646.0,331.82,233.6
2018,5,12,15,45,778.0,116.0,4.1,23.5,599.0,273.9,184.33
2018,5,12,16,0,758.0,113.0,4.1,22.6,552.0,217.88,137.71
2018,5,12,16,15,732.0,108.5,4.0,22.05,502.0,156.03,90.6
2018,5,12,16,30,706.0,104.0,3.9,21.5,452.0,102.8,59.61
2018,5,12,16,45,672.5,99.0,3.8,20.95,400.5,66.65,52.15
2018,5,12,17,0,639.0,94.0,3.7,20.4,349.0,65.31,51.3
2018,5,12,17,15,594.0,87.0,3.45,19.75,298.0,62.24,48.89
2018,5,12,17,30,549.0,80.0,3.2,19.1,247.0,59.02,46.26
2018,5,12,17,45,485.0,71.5,2.9,18.4,198.5,54.3,42.16
2018,5,12,18,0,421.0,63.0,2.6,17.7,150.0,49.41,37.71
2018,5,12,18,15,328.0,51.0,2.3,16.9,107.5,39.16,28.35
2018,5,12,18,30,235.0,39.0,2.0,16.1,65.0,30.38,19.72
2018,5,12,18,45,135.5,24.0,1.65,15.3,37.5,18.92,0.97
2018,5,12,19,0,36.0,9.0,1.3,14.5,10.0,8.19,0.0
2018,5,12,19,15,18.0,4.5,1.3,14.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,12.95,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.0,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.15,24.5,35.53,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.3,45.0,91.23,57.23
2018,5,13,5,45,204.5,46.0,3.0,13.45,76.5,144.4,110.49
2018,5,13,6,0,274.0,58.0,3.1,13.6,108.0,199.34,159.8
2018,5,13,6,15,145.5,74.0,3.05,13.8,101.5,160.68,130.86
2018,5,13,6,30,17.0,90.0,3.0,14.0,95.0,93.44,74.33
2018,5,13,6,45,42.5,116.0,3.0,14.25,131.5,142.35,116.09
2018,5,13,7,0,68.0,142.0,3.0,14.5,168.0,187.9,154.32
2018,5,13,7,15,71.0,162.0,2.9,15.0,192.5,213.1,174.49
2018,5,13,7,30,74.0,182.0,2.8,15.5,217.0,238.36,194.29
2018,5,13,7,45,183.5,197.5,2.75,16.0,296.5,354.24,288.9
2018,5,13,8,0,293.0,213.0,2.7,16.5,376.0,480.5,387.71
2018,5,13,8,15,483.0,184.0,2.7,17.1,481.0,635.1,506.03
2018,5,13,8,30,673.0,155.0,2.7,17.7,586.0,793.57,620.09
2018,5,13,8,45,734.0,143.5,2.65,18.3,643.5,855.0,658.68
2018,5,13,9,0,795.0,132.0,2.6,18.9,701.0,911.69,693.8
2018,5,13,9,15,816.0,130.0,2.65,19.35,741.5,945.48,713.97
2018,5,13,9,30,837.0,128.0,2.7,19.8,782.0,976.7,732.46
2018,5,13,9,45,857.5,123.0,2.7,20.3,818.0,990.69,738.82
2018,5,13,10,0,878.0,118.0,2.7,20.8,854.0,1012.36,750.47
2018,5,13,10,15,885.5,118.5,2.75,21.2,881.0,1023.54,755.94
2018,5,13,10,30,893.0,119.0,2.8,21.6,908.0,1031.12,759.25
2018,5,13,10,45,898.0,120.5,2.9,22.0,928.5,1033.52,759.8
2018,5,13,11,0,903.0,122.0,3.0,22.4,949.0,1032.17,758.04
2018,5,13,11,15,905.5,122.0,3.05,22.65,961.0,1023.09,751.37
2018,5,13,11,30,908.0,122.0,3.1,22.9,973.0,1010.36,742.49
2018,5,13,11,45,909.0,122.5,3.2,23.1,978.0,993.08,731.27
2018,5,13,12,0,910.0,123.0,3.3,23.3,983.0,972.34,717.8
2018,5,13,12,15,899.5,129.5,3.4,23.35,977.5,943.38,699.26
2018,5,13,12,30,889.0,136.0,3.5,23.4,972.0,911.62,678.78
2018,5,13,12,45,873.0,144.0,3.6,23.45,957.5,873.97,654.14
2018,5,13,13,0,857.0,152.0,3.7,23.5,943.0,834.32,627.91
2018,5,13,13,15,852.0,151.0,3.7,23.4,925.0,793.8,600.71
2018,5,13,13,30,847.0,150.0,3.7,23.3,907.0,755.19,573.58
2018,5,13,13,45,839.5,149.0,3.75,23.2,881.5,707.79,539.2
2018,5,13,14,0,832.0,148.0,3.8,23.1,856.0,658.91,502.93
2018,5,13,14,15,823.5,145.5,3.8,22.85,825.0,606.92,463.54
2018,5,13,14,30,815.0,143.0,3.8,22.6,794.0,554.04,422.33
2018,5,13,14,45,804.5,139.5,3.85,22.35,757.0,498.73,378.12
2018,5,13,15,0,794.0,136.0,3.9,22.1,720.0,443.25,332.36
2018,5,13,15,15,778.5,133.0,3.9,22.1,677.5,386.47,284.04
2018,5,13,15,30,763.0,130.0,3.9,22.1,635.0,330.58,235.55
2018,5,13,15,45,745.5,125.5,3.8,21.4,589.5,268.83,182.92
