Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,15,722.5,74.0,3.95,27.05,374.0,55.7,41.73
2018,7,11,17,30,690.0,70.0,3.8,26.0,323.0,54.06,40.64
2018,7,11,17,45,643.5,65.0,3.7,24.95,272.5,46.96,34.8
2018,7,11,18,0,597.0,60.0,3.6,23.9,222.0,44.54,32.85
2018,7,11,18,15,530.0,53.5,3.45,22.9,175.0,40.74,29.55
2018,7,11,18,30,463.0,47.0,3.3,21.9,128.0,36.86,25.99
2018,7,11,18,45,362.5,37.5,3.15,20.95,89.0,30.11,19.68
2018,7,11,19,0,262.0,28.0,3.0,20.0,50.0,23.14,11.01
2018,7,11,19,15,147.0,16.5,2.9,19.55,27.5,15.01,0.0
2018,7,11,19,30,32.0,5.0,2.8,19.1,5.0,4.55,0.0
2018,7,11,19,45,16.0,2.5,2.7,18.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.0,3.0,1.65,15.15,3.0,0.0,0.0
2018,7,12,5,0,24.0,6.0,1.8,15.4,6.0,9.51,0.0
2018,7,12,5,15,100.0,18.5,1.9,15.95,26.5,48.17,0.0
2018,7,12,5,30,176.0,31.0,2.0,16.5,47.0,97.5,62.94
2018,7,12,5,45,158.0,43.0,2.05,17.05,64.0,107.39,79.32
2018,7,12,6,0,140.0,55.0,2.1,17.6,81.0,121.79,94.26
2018,7,12,6,15,76.0,75.5,2.15,18.5,90.0,116.03,91.24
2018,7,12,6,30,12.0,96.0,2.2,19.4,99.0,96.05,74.82
2018,7,12,6,45,57.5,121.0,2.25,20.25,142.0,153.53,122.48
2018,7,12,7,0,103.0,146.0,2.3,21.1,185.0,219.52,175.98
2018,7,12,7,15,232.5,153.0,2.3,21.9,257.5,326.65,262.07
2018,7,12,7,30,362.0,160.0,2.3,22.7,330.0,448.41,356.15
2018,7,12,7,45,498.0,144.0,2.3,23.45,406.0,547.71,430.75
2018,7,12,8,0,634.0,128.0,2.3,24.2,482.0,664.18,514.91
2018,7,12,8,15,403.0,206.0,2.35,25.0,438.0,575.9,443.3
2018,7,12,8,30,172.0,284.0,2.4,25.8,394.0,446.8,341.82
2018,7,12,8,45,239.0,295.5,2.5,26.55,460.0,537.18,408.03
2018,7,12,9,0,306.0,307.0,2.6,27.3,526.0,615.65,463.01
2018,7,12,9,15,319.5,322.0,2.6,27.85,562.0,649.84,484.6
2018,7,12,9,30,333.0,337.0,2.6,28.4,598.0,683.11,505.51
2018,7,12,9,45,339.5,340.5,2.65,28.95,616.5,696.2,512.71
2018,7,12,10,0,346.0,344.0,2.7,29.5,635.0,707.95,519.13
2018,7,12,10,15,452.5,309.5,2.7,29.95,703.5,793.17,577.43
2018,7,12,10,30,559.0,275.0,2.7,30.4,772.0,866.14,625.88
2018,7,12,10,45,567.0,282.0,2.7,30.85,796.5,877.83,631.11
2018,7,12,11,0,575.0,289.0,2.7,31.3,821.0,886.67,635.01
2018,7,12,11,15,585.0,288.0,2.8,31.75,836.5,887.0,634.42
2018,7,12,11,30,595.0,287.0,2.9,32.2,852.0,884.41,632.05
2018,7,12,11,45,646.0,258.5,2.95,32.65,876.0,892.17,637.35
2018,7,12,12,0,697.0,230.0,3.0,33.1,900.0,895.36,639.18
2018,7,12,12,15,685.5,239.5,3.05,33.3,898.5,873.02,624.21
2018,7,12,12,30,674.0,249.0,3.1,33.5,897.0,848.31,607.41
2018,7,12,12,45,644.5,263.5,3.2,33.7,879.0,810.58,581.9
2018,7,12,13,0,615.0,278.0,3.3,33.9,861.0,772.01,555.62
2018,7,12,13,15,670.5,238.0,3.25,33.7,864.5,752.59,544.16
2018,7,12,13,30,726.0,198.0,3.2,33.5,868.0,727.18,528.17
2018,7,12,13,45,726.0,191.5,3.2,33.3,847.5,686.15,500.13
2018,7,12,14,0,726.0,185.0,3.2,33.1,827.0,643.31,470.27
2018,7,12,14,15,750.5,166.0,3.15,32.75,811.0,604.28,442.68
2018,7,12,14,30,775.0,147.0,3.1,32.4,795.0,561.34,411.31
2018,7,12,14,45,774.5,140.0,3.0,32.1,764.5,511.92,373.83
2018,7,12,15,0,774.0,133.0,2.9,31.8,734.0,461.23,334.27
2018,7,12,15,15,761.5,130.0,2.9,31.8,696.0,407.98,291.49
2018,7,12,15,30,749.0,127.0,2.9,31.8,658.0,355.12,247.98
2018,7,12,15,45,725.0,126.0,2.8,31.1,613.0,301.28,203.91
2018,7,12,16,0,701.0,125.0,2.7,30.4,568.0,244.07,157.41
2018,7,12,16,15,693.5,116.5,2.75,29.8,526.0,191.25,115.06
2018,7,12,16,30,686.0,108.0,2.8,29.2,484.0,139.23,77.63
2018,7,12,16,45,661.0,103.0,2.8,28.65,437.0,89.95,52.34
2018,7,12,17,0,636.0,98.0,2.8,28.1,390.0,64.94,49.12
2018,7,12,17,15,601.5,92.0,2.8,27.25,342.0,62.82,47.69
2018,7,12,17,30,567.0,86.0,2.8,26.4,294.0,60.54,46.06
2018,7,12,17,45,503.5,81.0,2.85,25.6,244.5,58.76,44.78
2018,7,12,18,0,440.0,76.0,2.9,24.8,195.0,56.03,42.55
2018,7,12,18,15,280.5,66.5,2.8,24.05,136.5,49.43,36.82
2018,7,12,18,30,121.0,57.0,2.7,23.3,78.0,44.67,32.45
2018,7,12,18,45,75.0,41.0,2.6,22.6,52.5,33.86,22.62
2018,7,12,19,0,29.0,25.0,2.5,21.9,27.0,21.06,9.21
2018,7,12,19,15,17.5,14.0,2.45,21.5,15.0,12.73,0.0
2018,7,12,19,30,6.0,3.0,2.4,21.1,3.0,0.0,0.0
2018,7,12,19,45,3.0,1.5,2.3,20.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,4,45,0.5,1.0,2.25,16.8,1.0,0.0,0.0
2018,7,13,5,0,1.0,2.0,2.2,16.9,2.0,1.99,0.0
2018,7,13,5,15,7.0,10.5,2.2,17.3,11.0,10.98,0.0
2018,7,13,5,30,13.0,19.0,2.2,17.7,20.0,20.78,9.45
2018,7,13,5,45,25.0,31.5,2.2,18.15,35.5,37.94,25.01
2018,7,13,6,0,37.0,44.0,2.2,18.6,51.0,56.27,40.94
2018,7,13,6,15,29.5,60.0,2.2,19.1,66.5,70.82,53.71
2018,7,13,6,30,22.0,76.0,2.2,19.6,82.0,84.42,65.28
2018,7,13,6,45,15.5,70.0,2.15,20.15,74.5,74.47,56.94
2018,7,13,7,0,9.0,64.0,2.1,20.7,67.0,62.04,46.38
2018,7,13,7,15,4.5,59.0,2.15,21.35,60.5,55.08,40.3
2018,7,13,7,30,0.0,54.0,2.2,22.0,54.0,47.7,33.86
2018,7,13,7,45,5.0,98.0,2.25,22.65,101.0,91.07,69.16
2018,7,13,8,0,10.0,142.0,2.3,23.3,148.0,136.84,105.54
2018,7,13,8,15,64.5,168.5,2.35,24.0,209.5,216.02,169.05
2018,7,13,8,30,119.0,195.0,2.4,24.7,271.0,304.47,237.68
2018,7,13,8,45,156.0,240.0,2.45,25.4,347.0,388.23,299.97
2018,7,13,9,0,193.0,285.0,2.5,26.1,423.0,473.32,361.31
2018,7,13,9,15,307.5,272.5,2.55,26.65,506.5,585.34,443.02
2018,7,13,9,30,422.0,260.0,2.6,27.2,590.0,702.57,525.26
2018,7,13,9,45,488.0,241.0,2.6,27.8,639.0,751.59,557.67
2018,7,13,10,0,554.0,222.0,2.6,28.4,688.0,806.76,593.9
2018,7,13,10,15,664.5,194.5,2.6,28.9,772.0,889.79,647.49
2018,7,13,10,30,775.0,167.0,2.6,29.4,856.0,964.47,693.08
2018,7,13,10,45,716.5,203.0,2.65,29.9,852.0,948.06,680.22
2018,7,13,11,0,658.0,239.0,2.7,30.4,848.0,920.83,661.32
2018,7,13,11,15,645.0,246.0,2.75,30.85,850.5,906.1,650.47
2018,7,13,11,30,632.0,253.0,2.8,31.3,853.0,888.57,637.66
2018,7,13,11,45,727.0,203.5,2.9,31.75,898.5,916.55,655.91
2018,7,13,12,0,822.0,154.0,3.0,32.2,944.0,922.79,659.07
2018,7,13,12,15,829.0,149.0,3.05,32.4,945.5,903.41,646.28
2018,7,13,12,30,836.0,144.0,3.1,32.6,947.0,880.92,631.71
2018,7,13,12,45,843.5,137.5,3.2,32.8,942.0,854.47,614.84
2018,7,13,13,0,851.0,131.0,3.3,33.0,937.0,824.92,595.86
2018,7,13,13,15,848.5,129.5,3.3,33.05,922.5,788.75,572.24
2018,7,13,13,30,846.0,128.0,3.3,33.1,908.0,750.26,546.95
2018,7,13,13,45,841.5,127.0,3.35,33.15,887.0,708.6,518.41
2018,7,13,14,0,837.0,126.0,3.4,33.2,866.0,665.06,487.38
2018,7,13,14,15,830.5,124.0,3.35,33.1,838.0,617.8,452.96
2018,7,13,14,30,824.0,122.0,3.3,33.0,810.0,569.25,416.74
2018,7,13,14,45,816.0,119.5,3.3,32.85,777.0,518.45,378.09
2018,7,13,15,0,808.0,117.0,3.3,32.7,744.0,463.79,335.52
2018,7,13,15,15,796.0,114.5,3.3,32.7,705.5,409.36,291.67
2018,7,13,15,30,784.0,112.0,3.3,32.7,667.0,355.2,246.94
2018,7,13,15,45,769.0,108.5,3.3,32.25,624.0,299.92,201.14
2018,7,13,16,0,754.0,105.0,3.3,31.8,581.0,245.75,156.17
2018,7,13,16,15,735.5,101.5,3.25,31.35,535.5,192.34,113.59
2018,7,13,16,30,717.0,98.0,3.2,30.9,490.0,140.92,77.24
2018,7,13,16,45,691.5,94.0,3.2,30.45,442.5,84.98,47.39
2018,7,13,17,0,666.0,90.0,3.2,30.0,395.0,59.62,44.29
2018,7,13,17,15,632.5,84.5,3.2,29.2,346.5,57.61,42.93
2018,7,13,17,30,599.0,79.0,3.2,28.4,298.0,55.45,41.39
2018,7,13,17,45,552.5,73.0,3.2,27.6,250.5,52.71,39.27
2018,7,13,18,0,506.0,67.0,3.2,26.8,203.0,49.85,36.94
2018,7,13,18,15,440.5,58.5,3.15,25.9,159.0,44.7,32.5
2018,7,13,18,30,375.0,50.0,3.1,25.0,115.0,39.34,27.69
2018,7,13,18,45,283.0,39.0,3.05,24.05,79.0,30.23,19.43
2018,7,13,19,0,191.0,28.0,3.0,23.1,43.0,21.98,9.55
2018,7,13,19,15,105.0,16.0,3.0,22.45,23.5,14.55,0.0
2018,7,13,19,30,19.0,4.0,3.0,21.8,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.5,15.75,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.5,15.8,5.0,9.07,0.0
2018,7,14,5,15,126.0,17.5,2.55,16.3,27.5,44.0,0.0
2018,7,14,5,30,225.0,30.0,2.6,16.8,50.0,110.31,69.23
2018,7,14,5,45,317.0,40.0,2.65,17.25,87.0,167.46,124.3
2018,7,14,6,0,409.0,50.0,2.7,17.7,124.0,234.39,182.67
2018,7,14,6,15,414.0,56.5,2.7,18.3,151.5,268.01,214.21
2018,7,14,6,30,419.0,63.0,2.7,18.9,179.0,301.31,244.01
2018,7,14,6,45,262.5,76.0,2.65,19.5,154.0,245.21,199.49
2018,7,14,7,0,106.0,89.0,2.6,20.1,129.0,157.33,126.59
2018,7,14,7,15,54.0,115.0,2.6,20.8,135.5,146.51,116.5
2018,7,14,7,30,2.0,141.0,2.6,21.5,142.0,131.15,102.08
2018,7,14,7,45,7.5,164.0,2.65,22.2,168.0,157.24,122.58
2018,7,14,8,0,13.0,187.0,2.7,22.9,194.0,183.76,143.0
2018,7,14,8,15,40.5,225.5,2.7,23.7,250.5,256.93,200.02
2018,7,14,8,30,68.0,264.0,2.7,24.5,307.0,321.72,248.95
2018,7,14,8,45,265.5,249.0,2.75,25.25,436.0,510.17,393.46
2018,7,14,9,0,463.0,234.0,2.8,26.0,565.0,696.75,528.3
2018,7,14,9,15,649.0,170.0,2.85,26.6,662.0,819.04,612.73
2018,7,14,9,30,835.0,106.0,2.9,27.2,759.0,923.37,679.42
2018,7,14,9,45,843.5,108.0,3.0,27.8,792.5,945.54,691.04
2018,7,14,10,0,852.0,110.0,3.1,28.4,826.0,964.56,701.28
2018,7,14,10,15,859.0,111.0,3.2,28.8,853.5,977.75,708.35
2018,7,14,10,30,866.0,112.0,3.3,29.2,881.0,987.54,713.33
2018,7,14,10,45,783.0,165.0,3.35,29.65,873.0,968.64,699.37
2018,7,14,11,0,700.0,218.0,3.4,30.1,865.0,941.87,680.61
2018,7,14,11,15,762.5,186.0,3.5,30.2,900.5,954.7,689.07
2018,7,14,11,30,825.0,154.0,3.6,30.3,936.0,971.81,700.08
2018,7,14,11,45,855.5,134.5,3.7,30.4,951.0,955.87,689.68
2018,7,14,12,0,886.0,115.0,3.8,30.5,966.0,947.48,684.5
2018,7,14,12,15,885.5,115.5,3.9,30.35,965.5,925.21,670.88
2018,7,14,12,30,885.0,116.0,4.0,30.2,965.0,899.86,655.27
2018,7,14,12,45,826.0,151.0,4.05,30.05,938.5,851.87,624.17
2018,7,14,13,0,767.0,186.0,4.1,29.9,912.0,812.06,598.4
2018,7,14,13,15,821.5,150.0,4.15,29.7,916.5,785.59,581.58
2018,7,14,13,30,876.0,114.0,4.2,29.5,921.0,761.17,565.98
2018,7,14,13,45,871.5,113.0,4.2,29.3,899.5,718.33,536.69
2018,7,14,14,0,867.0,112.0,4.2,29.1,878.0,673.54,504.28
2018,7,14,14,15,860.5,110.5,4.2,28.75,850.0,625.35,468.89
2018,7,14,14,30,854.0,109.0,4.2,28.4,822.0,575.8,431.47
2018,7,14,14,45,845.5,107.5,4.2,28.1,788.5,524.09,391.22
2018,7,14,15,0,837.0,106.0,4.2,27.8,755.0,471.66,349.15
2018,7,14,15,15,825.5,103.5,4.2,27.8,716.0,416.74,303.61
2018,7,14,15,30,814.0,101.0,4.2,27.8,677.0,361.92,257.05
2018,7,14,15,45,800.0,98.5,4.2,26.65,634.0,300.92,206.13
2018,7,14,16,0,786.0,96.0,4.2,25.5,591.0,245.96,159.52
2018,7,14,16,15,768.0,92.5,4.15,24.65,545.0,190.75,114.29
2018,7,14,16,30,750.0,89.0,4.1,23.8,499.0,137.43,75.52
2018,7,14,16,45,725.5,85.5,4.05,22.9,451.0,85.94,49.05
2018,7,14,17,0,701.0,82.0,4.0,22.0,403.0,59.97,46.16
2018,7,14,17,15,669.0,77.5,3.9,21.35,354.0,52.91,40.35
2018,7,14,17,30,637.0,73.0,3.8,20.7,305.0,51.26,39.15
2018,7,14,17,45,592.5,67.5,3.7,20.1,257.0,48.69,37.06
2018,7,14,18,0,548.0,62.0,3.6,19.5,209.0,46.02,34.78
2018,7,14,18,15,483.5,54.5,3.55,19.1,164.0,41.52,30.72
2018,7,14,18,30,419.0,47.0,3.5,18.7,119.0,36.87,26.34
2018,7,14,18,45,323.5,37.0,3.4,18.25,82.0,29.72,19.52
2018,7,14,19,0,228.0,27.0,3.3,17.8,45.0,22.3,9.8
2018,7,14,19,15,127.0,15.5,3.3,17.6,24.5,14.1,0.0
2018,7,14,19,30,26.0,4.0,3.3,17.4,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.3,17.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.1,5.0,4.55,0.0
2018,7,15,5,15,164.5,17.0,2.55,14.6,29.5,52.03,0.0
2018,7,15,5,30,290.0,29.0,2.6,15.1,54.0,127.92,79.49
2018,7,15,5,45,353.0,36.5,2.7,15.55,86.5,175.96,131.02
2018,7,15,6,0,416.0,44.0,2.8,16.0,119.0,230.49,180.55
2018,7,15,6,15,238.0,57.5,2.8,16.6,103.5,184.83,148.39
2018,7,15,6,30,60.0,71.0,2.8,17.2,88.0,105.3,83.55
2018,7,15,6,45,30.5,87.0,2.8,17.75,95.5,100.85,79.76
2018,7,15,7,0,1.0,103.0,2.8,18.3,103.0,94.61,73.82
2018,7,15,7,15,13.5,135.5,2.8,19.05,141.5,134.5,106.56
2018,7,15,7,30,26.0,168.0,2.8,19.8,180.0,185.24,147.33
2018,7,15,7,45,58.0,195.0,2.8,20.55,226.0,237.86,189.22
2018,7,15,8,0,90.0,222.0,2.8,21.3,272.0,292.87,232.04
2018,7,15,8,15,297.5,203.0,2.8,22.05,388.5,471.15,372.53
2018,7,15,8,30,505.0,184.0,2.8,22.8,505.0,653.21,507.94
2018,7,15,8,45,686.5,138.5,2.85,23.55,608.5,786.52,600.69
2018,7,15,9,0,868.0,93.0,2.9,24.3,712.0,906.19,678.85
2018,7,15,9,15,886.0,92.5,2.9,24.9,755.0,941.57,698.42
2018,7,15,9,30,904.0,92.0,2.9,25.5,798.0,974.38,716.75
2018,7,15,9,45,906.5,97.0,2.95,26.1,831.5,995.32,727.59
2018,7,15,10,0,909.0,102.0,3.0,26.7,865.0,1012.61,736.18
2018,7,15,10,15,916.0,103.0,3.1,27.25,893.5,1026.39,743.13
2018,7,15,10,30,923.0,104.0,3.2,27.8,922.0,1036.55,747.86
2018,7,15,10,45,928.5,104.0,3.25,28.3,944.0,1040.47,748.43
2018,7,15,11,0,934.0,104.0,3.3,28.8,966.0,1040.62,746.77
2018,7,15,11,15,938.0,104.5,3.4,29.0,981.5,1036.01,743.5
2018,7,15,11,30,942.0,105.0,3.5,29.2,997.0,1027.62,737.94
2018,7,15,11,45,944.5,104.5,3.6,29.4,1005.0,1013.05,728.51
2018,7,15,12,0,947.0,104.0,3.7,29.6,1013.0,994.87,716.83
2018,7,15,12,15,945.5,105.5,3.8,29.55,1012.5,971.39,702.44
2018,7,15,12,30,944.0,107.0,3.9,29.5,1012.0,944.61,685.87
2018,7,15,12,45,941.0,107.5,4.0,29.4,1003.5,912.47,665.8
2018,7,15,13,0,938.0,108.0,4.1,29.3,995.0,877.43,643.65
2018,7,15,13,15,935.0,106.5,4.15,29.05,979.0,837.84,618.37
2018,7,15,13,30,932.0,105.0,4.2,28.8,963.0,795.69,591.08
2018,7,15,13,45,927.5,104.0,4.25,28.55,940.5,750.51,561.19
2018,7,15,14,0,923.0,103.0,4.3,28.3,918.0,703.23,527.32
2018,7,15,14,15,916.5,102.0,4.35,27.9,889.0,652.82,490.55
2018,7,15,14,30,910.0,101.0,4.4,27.5,860.0,600.91,451.51
2018,7,15,14,45,902.5,98.5,4.4,27.15,825.0,545.98,408.8
2018,7,15,15,0,895.0,96.0,4.4,26.8,790.0,490.14,363.99
2018,7,15,15,15,884.0,94.5,4.4,26.8,750.0,433.05,316.36
2018,7,15,15,30,873.0,93.0,4.4,26.8,710.0,375.89,267.5
2018,7,15,15,45,859.5,90.5,4.3,25.85,665.5,317.43,217.69
2018,7,15,16,0,846.0,88.0,4.2,24.9,621.0,259.7,168.31
2018,7,15,16,15,828.5,85.5,4.1,24.2,573.0,195.23,115.44
2018,7,15,16,30,811.0,83.0,4.0,23.5,525.0,139.06,74.48
2018,7,15,16,45,787.5,79.0,3.9,22.8,474.5,83.53,45.82
2018,7,15,17,0,764.0,75.0,3.8,22.1,424.0,55.23,42.07
2018,7,15,17,15,732.0,71.0,3.7,21.5,372.5,53.56,40.9
2018,7,15,17,30,700.0,67.0,3.6,20.9,321.0,51.83,39.61
2018,7,15,17,45,655.5,62.5,3.5,20.3,271.0,45.27,34.04
2018,7,15,18,0,611.0,58.0,3.4,19.7,221.0,43.17,32.26
2018,7,15,18,15,545.0,51.5,3.3,19.15,174.0,39.3,28.77
2018,7,15,18,30,479.0,45.0,3.2,18.6,127.0,35.35,25.03
2018,7,15,18,45,375.5,36.0,3.05,18.1,87.5,28.98,18.88
2018,7,15,19,0,272.0,27.0,2.9,17.6,48.0,22.43,9.57
2018,7,15,19,15,152.5,16.0,2.9,17.3,26.0,14.55,0.0
2018,7,15,19,30,33.0,5.0,2.9,17.0,4.0,0.0,0.0
2018,7,15,19,45,16.5,2.5,2.85,16.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.5,13.8,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.6,14.0,5.0,4.55,0.0
2018,7,16,5,15,174.0,16.5,2.7,14.55,29.5,53.59,0.0
2018,7,16,5,30,306.0,28.0,2.8,15.1,54.0,130.85,79.58
2018,7,16,5,45,406.5,36.5,2.9,15.6,94.5,193.95,144.13
2018,7,16,6,0,507.0,45.0,3.0,16.1,135.0,267.51,209.16
2018,7,16,6,15,337.5,54.0,2.9,16.75,122.0,225.51,181.2
2018,7,16,6,30,168.0,63.0,2.8,17.4,109.0,158.36,128.16
2018,7,16,6,45,92.0,94.0,2.75,18.0,120.0,151.04,122.03
2018,7,16,7,0,16.0,125.0,2.7,18.6,131.0,126.4,100.26
2018,7,16,7,15,74.0,157.0,2.65,19.45,190.5,205.95,165.79
2018,7,16,7,30,132.0,189.0,2.6,20.3,250.0,295.07,236.82
2018,7,16,7,45,364.5,166.0,2.55,21.1,361.0,473.24,377.84
2018,7,16,8,0,597.0,143.0,2.5,21.9,472.0,652.19,511.64
2018,7,16,8,15,733.0,112.0,2.5,22.8,552.5,747.85,576.51
2018,7,16,8,30,869.0,81.0,2.5,23.7,633.0,845.81,640.14
2018,7,16,8,45,882.5,83.0,2.55,24.6,677.5,885.63,662.72
2018,7,16,9,0,896.0,85.0,2.6,25.5,722.0,923.05,683.83
2018,7,16,9,15,904.0,87.5,2.65,26.25,761.5,953.22,700.28
2018,7,16,9,30,912.0,90.0,2.7,27.0,801.0,980.26,714.6
2018,7,16,9,45,917.5,93.0,2.75,27.7,835.0,1002.11,725.66
2018,7,16,10,0,923.0,96.0,2.8,28.4,869.0,1020.43,734.47
2018,7,16,10,15,929.0,97.0,2.9,29.0,897.5,1033.46,740.72
2018,7,16,10,30,935.0,98.0,3.0,29.6,926.0,1042.79,744.73
2018,7,16,10,45,939.0,98.5,3.05,30.2,947.5,1045.84,744.45
2018,7,16,11,0,943.0,99.0,3.1,30.8,969.0,1045.08,741.95
2018,7,16,11,15,946.0,100.0,3.2,31.15,984.0,1040.02,738.04
2018,7,16,11,30,949.0,101.0,3.3,31.5,999.0,1031.14,731.85
2018,7,16,11,45,950.0,101.0,3.35,31.85,1006.0,1015.59,721.16
2018,7,16,12,0,951.0,101.0,3.4,32.2,1013.0,996.43,708.3
2018,7,16,12,15,948.5,103.0,3.45,32.35,1012.0,972.46,693.02
2018,7,16,12,30,946.0,105.0,3.5,32.5,1011.0,945.21,675.65
2018,7,16,12,45,941.0,107.0,3.6,32.7,1002.5,912.68,655.0
2018,7,16,13,0,936.0,109.0,3.7,32.9,994.0,877.33,632.38
2018,7,16,13,15,934.0,108.0,3.75,32.85,979.0,839.01,608.01
2018,7,16,13,30,932.0,107.0,3.8,32.8,964.0,798.03,581.66
2018,7,16,13,45,927.5,106.5,3.85,32.8,942.0,753.23,552.1
2018,7,16,14,0,923.0,106.0,3.9,32.8,920.0,706.32,518.75
2018,7,16,14,15,917.5,104.5,3.9,32.55,891.5,656.02,482.52
2018,7,16,14,30,912.0,103.0,3.9,32.3,863.0,604.13,444.08
2018,7,16,14,45,904.0,101.0,3.9,32.1,828.0,549.18,402.16
2018,7,16,15,0,896.0,99.0,3.9,31.9,793.0,493.36,358.24
2018,7,16,15,15,885.0,97.5,3.9,31.9,752.5,436.11,311.65
2018,7,16,15,30,874.0,96.0,3.9,31.9,712.0,378.8,263.81
2018,7,16,15,45,860.0,93.0,3.85,31.05,667.0,319.64,214.61
2018,7,16,16,0,846.0,90.0,3.8,30.2,622.0,261.29,165.85
2018,7,16,16,15,828.5,87.0,3.75,29.6,574.0,196.4,113.8
2018,7,16,16,30,811.0,84.0,3.7,29.0,526.0,139.78,73.36
2018,7,16,16,45,787.0,81.0,3.65,28.45,475.5,84.91,45.88
2018,7,16,17,0,763.0,78.0,3.6,27.9,425.0,57.52,42.96
2018,7,16,17,15,731.0,73.5,3.5,26.95,373.5,55.56,41.63
2018,7,16,17,30,699.0,69.0,3.4,26.0,322.0,53.5,40.17
2018,7,16,17,45,653.5,64.0,3.25,25.1,271.5,46.44,34.34
2018,7,16,18,0,608.0,59.0,3.1,24.2,221.0,44.0,32.33
2018,7,16,18,15,541.0,52.0,3.0,23.15,173.5,39.75,28.64
2018,7,16,18,30,474.0,45.0,2.9,22.1,126.0,35.39,24.65
2018,7,16,18,45,369.0,36.0,2.8,21.05,86.5,29.03,18.62
2018,7,16,19,0,264.0,27.0,2.7,20.0,47.0,22.49,9.07
2018,7,16,19,15,141.0,14.5,2.65,19.4,24.5,13.19,0.0
2018,7,16,19,30,18.0,2.0,2.6,18.8,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.85,14.2,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,2.0,14.5,5.0,0.0,0.0
2018,7,17,5,15,173.5,16.5,2.15,15.1,28.5,53.38,0.0
2018,7,17,5,30,305.0,27.0,2.3,15.7,52.0,129.0,76.24
2018,7,17,5,45,405.0,35.5,2.4,16.25,92.5,192.27,142.05
2018,7,17,6,0,505.0,44.0,2.5,16.8,133.0,265.48,206.56
2018,7,17,6,15,336.5,40.5,2.5,17.55,108.0,213.66,170.88
2018,7,17,6,30,168.0,37.0,2.5,18.3,83.0,135.68,109.09
2018,7,17,6,45,84.0,56.5,2.55,19.05,79.5,105.15,83.69
2018,7,17,7,0,0.0,76.0,2.6,19.8,76.0,67.55,50.93
2018,7,17,7,15,4.5,111.0,2.6,20.55,113.0,103.98,80.8
2018,7,17,7,30,9.0,146.0,2.6,21.3,150.0,141.34,110.71
2018,7,17,7,45,42.0,179.5,2.6,22.05,202.0,209.15,165.08
2018,7,17,8,0,75.0,213.0,2.6,22.8,254.0,271.5,213.7
2018,7,17,8,15,345.5,184.5,2.65,23.6,400.0,506.31,397.55
2018,7,17,8,30,616.0,156.0,2.7,24.4,546.0,725.74,557.93
2018,7,17,8,45,755.0,121.5,2.7,25.25,634.0,824.6,621.69
2018,7,17,9,0,894.0,87.0,2.7,26.1,722.0,923.89,684.19
2018,7,17,9,15,901.0,90.5,2.75,26.8,761.5,954.22,700.31
2018,7,17,9,30,908.0,94.0,2.8,27.5,801.0,981.36,714.81
2018,7,17,9,45,911.5,98.5,2.8,28.2,834.5,1002.83,725.16
2018,7,17,10,0,915.0,103.0,2.8,28.9,868.0,1020.68,733.2
2018,7,17,10,15,922.0,103.5,2.85,29.45,897.0,1034.04,739.34
2018,7,17,10,30,929.0,104.0,2.9,30.0,926.0,1043.75,743.28
2018,7,17,10,45,934.5,104.5,2.95,30.5,948.5,1048.23,744.21
2018,7,17,11,0,940.0,105.0,3.0,31.0,971.0,1048.92,742.9
2018,7,17,11,15,943.0,105.5,3.0,31.45,986.0,1043.29,737.51
2018,7,17,11,30,946.0,106.0,3.0,31.9,1001.0,1033.88,729.93
2018,7,17,11,45,947.5,106.5,3.05,32.3,1008.5,1019.27,719.82
2018,7,17,12,0,949.0,107.0,3.1,32.7,1016.0,1001.02,707.53
2018,7,17,12,15,945.5,109.5,3.15,32.9,1015.0,976.54,691.96
2018,7,17,12,30,942.0,112.0,3.2,33.1,1014.0,948.83,674.36
2018,7,17,12,45,936.5,114.0,3.25,33.25,1004.5,915.87,653.49
2018,7,17,13,0,931.0,116.0,3.3,33.4,995.0,880.13,630.73
2018,7,17,13,15,927.5,115.5,3.35,33.5,979.5,841.15,605.84
2018,7,17,13,30,924.0,115.0,3.4,33.6,964.0,799.63,579.06
2018,7,17,13,45,919.5,114.5,3.4,33.7,942.0,755.05,549.32
2018,7,17,14,0,915.0,114.0,3.4,33.8,920.0,708.36,516.12
2018,7,17,14,15,908.5,112.0,3.45,33.7,890.5,657.29,479.67
2018,7,17,14,30,902.0,110.0,3.5,33.6,861.0,604.75,441.1
2018,7,17,14,45,893.5,108.5,3.5,33.45,826.0,550.35,399.93
2018,7,17,15,0,885.0,107.0,3.5,33.3,791.0,495.14,356.85
2018,7,17,15,15,873.5,105.0,3.5,33.3,750.5,437.75,310.68
2018,7,17,15,30,862.0,103.0,3.5,33.3,710.0,380.36,263.31
2018,7,17,15,45,847.0,100.5,3.5,32.5,665.0,321.86,215.12
2018,7,17,16,0,832.0,98.0,3.5,31.7,620.0,258.0,162.75
2018,7,17,16,15,812.5,94.5,3.5,31.05,571.0,199.58,116.18
2018,7,17,16,30,793.0,91.0,3.5,30.4,522.0,143.22,76.31
2018,7,17,16,45,767.5,87.5,3.45,29.75,471.5,88.9,49.27
2018,7,17,17,0,742.0,84.0,3.4,29.1,421.0,61.99,46.47
2018,7,17,17,15,708.0,79.5,3.3,28.05,369.5,54.76,40.76
2018,7,17,17,30,674.0,75.0,3.2,27.0,318.0,53.14,39.69
2018,7,17,17,45,626.0,69.0,3.1,25.95,267.0,50.2,37.41
2018,7,17,18,0,578.0,63.0,3.0,24.9,216.0,47.14,34.92
2018,7,17,18,15,507.0,56.0,2.95,23.75,169.0,43.06,31.39
2018,7,17,18,30,436.0,49.0,2.9,22.6,122.0,38.9,27.56
2018,7,17,18,45,329.5,38.5,2.8,21.45,83.5,31.33,20.45
2018,7,17,19,0,223.0,28.0,2.7,20.3,45.0,22.09,8.33
2018,7,17,19,15,118.0,15.0,2.7,19.65,23.5,13.64,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.0,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.35,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.65,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,14.9,4.0,0.0,0.0
2018,7,18,5,15,128.0,17.0,2.2,15.45,26.0,43.71,0.0
2018,7,18,5,30,232.0,30.0,2.3,16.0,48.0,110.85,63.62
2018,7,18,5,45,333.5,40.0,2.4,16.55,87.0,172.51,127.32
2018,7,18,6,0,435.0,50.0,2.5,17.1,126.0,244.18,189.96
2018,7,18,6,15,362.5,53.0,2.5,17.8,130.0,240.64,192.33
2018,7,18,6,30,290.0,56.0,2.5,18.5,134.0,221.72,179.79
2018,7,18,6,45,145.0,77.5,2.45,19.25,116.5,170.56,137.97
2018,7,18,7,0,0.0,99.0,2.4,20.0,99.0,90.16,69.54
2018,7,18,7,15,10.0,131.0,2.4,20.75,135.5,127.85,100.34
2018,7,18,7,30,20.0,163.0,2.4,21.5,172.0,166.62,131.22
2018,7,18,7,45,121.0,186.0,2.35,22.2,251.5,287.55,228.62
2018,7,18,8,0,222.0,209.0,2.3,22.9,331.0,409.38,322.63
2018,7,18,8,15,513.0,157.0,2.35,23.65,472.0,613.75,478.25
2018,7,18,8,30,804.0,105.0,2.4,24.4,613.0,825.92,625.36
2018,7,18,8,45,827.5,104.0,2.4,25.15,659.5,869.58,649.59
2018,7,18,9,0,851.0,103.0,2.4,25.9,706.0,902.98,668.0
2018,7,18,9,15,859.5,106.5,2.45,26.7,745.0,933.55,684.67
2018,7,18,9,30,868.0,110.0,2.5,27.5,784.0,961.12,699.26
2018,7,18,9,45,874.0,113.5,2.55,28.25,818.0,983.1,710.29
2018,7,18,10,0,880.0,117.0,2.6,29.0,852.0,1001.68,719.18
2018,7,18,10,15,887.0,118.0,2.65,29.65,880.5,1015.15,725.14
2018,7,18,10,30,894.0,119.0,2.7,30.3,909.0,1025.07,728.98
2018,7,18,10,45,899.0,120.0,2.75,31.0,931.0,1029.38,729.25
2018,7,18,11,0,904.0,121.0,2.8,31.7,953.0,1029.99,727.37
2018,7,18,11,15,857.5,153.5,2.9,32.05,952.5,1006.5,711.97
2018,7,18,11,30,811.0,186.0,3.0,32.4,952.0,992.51,702.79
2018,7,18,11,45,828.0,175.5,3.1,32.75,963.0,982.72,696.22
2018,7,18,12,0,845.0,165.0,3.2,33.1,974.0,969.19,687.31
2018,7,18,12,15,790.5,201.0,3.3,33.3,957.5,930.1,662.5
2018,7,18,12,30,736.0,237.0,3.4,33.5,941.0,896.36,641.13
2018,7,18,12,45,763.0,218.0,3.45,33.7,942.5,874.71,627.2
2018,7,18,13,0,790.0,199.0,3.5,33.9,944.0,845.11,607.95
2018,7,18,13,15,774.0,203.5,3.55,33.95,924.0,803.65,580.48
2018,7,18,13,30,758.0,208.0,3.6,34.0,904.0,763.56,553.01
2018,7,18,13,45,758.5,202.5,3.6,34.05,884.5,722.06,524.32
2018,7,18,14,0,759.0,197.0,3.6,34.1,865.0,678.62,493.71
2018,7,18,14,15,791.0,172.0,3.55,34.0,848.0,636.94,464.15
2018,7,18,14,30,823.0,147.0,3.5,33.9,831.0,590.84,430.44
2018,7,18,14,45,837.0,133.0,3.5,33.85,803.5,540.11,392.08
2018,7,18,15,0,851.0,119.0,3.5,33.8,776.0,489.54,352.37
2018,7,18,15,15,830.0,119.5,3.5,33.8,732.5,428.31,303.84
2018,7,18,15,30,809.0,120.0,3.5,33.8,689.0,371.24,257.23
2018,7,18,15,45,807.5,112.0,3.5,33.2,649.0,314.32,210.1
2018,7,18,16,0,806.0,104.0,3.5,32.6,609.0,256.98,162.34
2018,7,18,16,15,786.0,101.5,3.6,31.9,561.5,200.71,117.75
2018,7,18,16,30,766.0,99.0,3.7,31.2,514.0,146.57,79.75
2018,7,18,16,45,740.0,94.5,3.75,30.45,463.5,93.03,53.05
2018,7,18,17,0,714.0,90.0,3.8,29.7,413.0,60.27,44.92
2018,7,18,17,15,678.0,85.0,3.85,28.45,362.0,58.57,43.9
2018,7,18,17,30,642.0,80.0,3.9,27.2,311.0,56.76,42.73
2018,7,18,17,45,591.5,74.0,3.9,25.9,260.5,54.01,40.67
2018,7,18,18,0,541.0,68.0,3.9,24.6,210.0,51.16,38.4
2018,7,18,18,15,468.0,59.5,3.85,23.3,163.5,46.0,33.95
2018,7,18,18,30,395.0,51.0,3.8,22.0,117.0,40.67,29.12
2018,7,18,18,45,289.5,40.0,3.7,20.75,79.5,31.12,20.29
2018,7,18,19,0,184.0,29.0,3.6,19.5,42.0,22.86,8.3
2018,7,18,19,15,96.5,15.5,3.45,18.9,22.0,14.1,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,17.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.55,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.7,3.0,0.0,0.0
2018,7,19,5,15,74.5,16.0,3.6,15.25,21.5,30.96,0.0
2018,7,19,5,30,137.0,29.0,3.7,15.8,40.0,82.73,45.41
2018,7,19,5,45,215.5,44.5,3.75,16.35,75.5,136.82,101.12
2018,7,19,6,0,294.0,60.0,3.8,16.9,111.0,197.57,154.38
2018,7,19,6,15,261.5,77.0,3.65,17.55,133.5,218.79,175.43
2018,7,19,6,30,229.0,94.0,3.5,18.2,156.0,226.44,183.73
2018,7,19,6,45,260.5,113.0,3.4,18.9,197.0,276.86,225.77
2018,7,19,7,0,292.0,132.0,3.3,19.6,238.0,329.92,268.61
2018,7,19,7,15,411.5,136.0,3.15,20.4,310.5,438.59,354.61
2018,7,19,7,30,531.0,140.0,3.0,21.2,383.0,546.11,436.47
2018,7,19,7,45,567.0,148.0,2.8,22.05,434.5,604.9,477.68
2018,7,19,8,0,603.0,156.0,2.6,22.9,486.0,671.31,522.86
2018,7,19,8,15,622.0,163.0,2.55,23.85,530.0,717.59,552.45
2018,7,19,8,30,641.0,170.0,2.5,24.8,574.0,762.87,580.55
2018,7,19,8,45,609.0,190.0,2.4,25.7,596.0,775.19,583.98
2018,7,19,9,0,577.0,210.0,2.3,26.6,618.0,782.94,584.37
2018,7,19,9,15,524.5,245.0,2.25,27.6,632.0,778.09,575.73
2018,7,19,9,30,472.0,280.0,2.2,28.6,646.0,774.01,567.66
2018,7,19,9,45,427.0,313.5,2.2,29.6,656.0,770.9,560.86
2018,7,19,10,0,382.0,347.0,2.2,30.6,666.0,749.6,542.39
2018,7,19,10,15,527.5,295.0,2.2,31.35,751.5,856.24,613.69
2018,7,19,10,30,673.0,243.0,2.2,32.1,837.0,952.22,674.71
2018,7,19,10,45,761.5,196.5,2.25,32.9,884.0,981.83,689.91
2018,7,19,11,0,850.0,150.0,2.3,33.7,931.0,1005.46,701.92
2018,7,19,11,15,858.0,148.0,2.45,34.2,947.0,1002.46,699.42
2018,7,19,11,30,866.0,146.0,2.6,34.7,963.0,995.94,695.01
2018,7,19,11,45,865.0,148.0,2.7,35.15,969.5,980.96,685.1
2018,7,19,12,0,864.0,150.0,2.8,35.6,976.0,962.69,673.24
2018,7,19,12,15,860.0,153.0,2.95,35.7,975.0,939.41,659.59
2018,7,19,12,30,856.0,156.0,3.1,35.8,974.0,913.22,643.99
2018,7,19,12,45,834.0,169.0,3.25,35.95,960.5,886.58,627.84
2018,7,19,13,0,812.0,182.0,3.4,36.1,947.0,848.78,604.3
2018,7,19,13,15,812.5,177.5,3.55,35.85,933.0,811.8,582.04
2018,7,19,13,30,813.0,173.0,3.7,35.6,919.0,772.41,556.97
2018,7,19,13,45,810.5,169.0,3.85,35.35,897.5,729.06,528.23
2018,7,19,14,0,808.0,165.0,4.0,35.1,876.0,683.83,497.38
2018,7,19,14,15,797.5,164.0,4.05,34.55,846.5,634.54,462.99
2018,7,19,14,30,787.0,163.0,4.1,34.0,817.0,584.48,426.99
2018,7,19,14,45,772.5,162.0,4.15,33.45,781.5,531.84,387.97
2018,7,19,15,0,758.0,161.0,4.2,32.9,746.0,479.35,347.79
2018,7,19,15,15,744.0,157.5,4.2,32.9,706.5,421.29,301.63
2018,7,19,15,30,730.0,154.0,4.2,32.9,667.0,367.18,257.3
2018,7,19,15,45,713.5,149.0,4.15,31.6,623.5,312.07,212.78
2018,7,19,16,0,697.0,144.0,4.1,30.3,580.0,258.38,169.08
2018,7,19,16,15,681.0,135.5,4.05,29.6,533.5,203.78,125.65
2018,7,19,16,30,665.0,127.0,4.0,28.9,487.0,151.02,87.99
2018,7,19,16,45,644.0,119.0,3.9,28.2,439.5,100.45,61.56
2018,7,19,17,0,623.0,111.0,3.8,27.5,392.0,74.76,57.51
2018,7,19,17,15,591.5,103.0,3.65,26.65,343.5,71.53,55.2
2018,7,19,17,30,560.0,95.0,3.5,25.8,295.0,68.07,52.6
2018,7,19,17,45,518.0,85.0,3.4,24.95,247.5,62.64,48.21
2018,7,19,18,0,476.0,75.0,3.3,24.1,200.0,56.89,43.39
2018,7,19,18,15,412.0,64.5,3.2,23.25,155.5,48.65,36.22
2018,7,19,18,30,348.0,54.0,3.1,22.4,111.0,41.38,29.66
2018,7,19,18,45,259.5,40.5,2.95,21.55,75.0,31.47,20.45
2018,7,19,19,0,171.0,27.0,2.8,20.7,39.0,21.26,6.64
2018,7,19,19,15,90.0,14.5,2.8,20.25,20.5,13.19,0.0
2018,7,19,19,30,9.0,2.0,2.8,19.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.3,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,4,45,1.0,0.5,2.55,15.5,0.5,0.0,0.0
2018,7,20,5,0,2.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,20,5,15,27.0,13.0,2.65,16.3,15.0,17.76,0.0
2018,7,20,5,30,52.0,25.0,2.7,16.9,29.0,43.51,20.58
2018,7,20,5,45,96.0,45.0,2.75,17.5,59.0,90.79,65.91
2018,7,20,6,0,140.0,65.0,2.8,18.1,89.0,135.8,104.97
2018,7,20,6,15,223.0,83.5,2.85,18.9,136.5,201.05,160.07
2018,7,20,6,30,306.0,102.0,2.9,19.7,184.0,275.15,221.86
2018,7,20,6,45,363.0,114.0,2.95,20.5,231.0,345.63,279.31
2018,7,20,7,0,420.0,126.0,3.0,21.3,278.0,412.51,332.37
2018,7,20,7,15,465.5,134.0,2.9,22.15,326.5,472.02,377.75
2018,7,20,7,30,511.0,142.0,2.8,23.0,375.0,534.52,423.81
2018,7,20,7,45,551.5,145.5,2.75,23.85,423.5,590.77,463.84
2018,7,20,8,0,592.0,149.0,2.7,24.7,472.0,655.61,508.61
2018,7,20,8,15,620.5,152.0,2.75,25.6,517.5,705.0,541.3
2018,7,20,8,30,649.0,155.0,2.8,26.5,563.0,754.0,572.37
2018,7,20,8,45,674.5,156.0,2.8,27.45,607.0,797.42,598.3
2018,7,20,9,0,700.0,157.0,2.8,28.4,651.0,839.6,622.86
2018,7,20,9,15,723.0,155.0,2.85,29.2,691.0,874.5,642.8
2018,7,20,9,30,746.0,153.0,2.9,30.0,731.0,901.78,657.52
2018,7,20,9,45,768.5,148.5,2.9,30.8,767.0,929.54,672.12
2018,7,20,10,0,791.0,144.0,2.9,31.6,803.0,954.64,684.84
2018,7,20,10,15,798.5,145.5,3.0,32.1,830.0,968.36,691.82
2018,7,20,10,30,806.0,147.0,3.1,32.6,857.0,978.78,696.86
2018,7,20,10,45,812.0,147.5,3.2,33.15,878.0,983.24,698.07
2018,7,20,11,0,818.0,148.0,3.3,33.7,899.0,984.25,697.22
2018,7,20,11,15,821.5,148.5,3.4,33.9,913.0,967.57,686.24
2018,7,20,11,30,825.0,149.0,3.5,34.1,927.0,959.44,680.9
2018,7,20,11,45,826.5,149.5,3.65,34.3,934.0,946.06,672.51
2018,7,20,12,0,828.0,150.0,3.8,34.5,941.0,929.5,662.11
2018,7,20,12,15,831.0,147.5,3.9,34.5,941.0,908.54,649.14
2018,7,20,12,30,834.0,145.0,4.0,34.5,941.0,884.58,634.21
2018,7,20,12,45,751.0,191.5,4.05,34.5,904.0,836.35,602.98
2018,7,20,13,0,668.0,238.0,4.1,34.5,867.0,785.2,567.91
2018,7,20,13,15,600.0,262.0,4.15,34.3,820.0,722.87,525.09
2018,7,20,13,30,532.0,286.0,4.2,34.1,773.0,664.02,484.0
2018,7,20,13,45,425.5,339.5,4.3,33.95,723.0,605.87,441.87
2018,7,20,14,0,319.0,393.0,4.4,33.8,673.0,553.8,403.68
2018,7,20,14,15,346.0,369.0,4.4,33.45,663.5,528.98,386.89
2018,7,20,14,30,373.0,345.0,4.4,33.1,654.0,501.35,367.38
2018,7,20,14,45,556.0,247.0,4.45,32.7,686.0,489.42,359.16
2018,7,20,15,0,739.0,149.0,4.5,32.3,718.0,461.03,336.29
2018,7,20,15,15,750.5,135.0,4.5,32.3,686.5,409.72,294.4
2018,7,20,15,30,762.0,121.0,4.5,32.3,655.0,356.27,249.67
2018,7,20,15,45,745.5,117.5,4.45,31.35,612.0,301.37,204.38
2018,7,20,16,0,729.0,114.0,4.4,30.4,569.0,247.8,159.99
2018,7,20,16,15,708.0,109.5,4.35,29.7,522.5,188.75,112.99
2018,7,20,16,30,687.0,105.0,4.3,29.0,476.0,137.04,76.22
2018,7,20,16,45,659.0,100.5,4.3,28.35,428.0,87.55,51.1
2018,7,20,17,0,631.0,96.0,4.3,27.7,380.0,63.97,48.43
2018,7,20,17,15,594.0,90.5,4.2,26.85,331.5,62.15,47.25
2018,7,20,17,30,557.0,85.0,4.1,26.0,283.0,60.22,45.9
2018,7,20,17,45,507.0,77.5,4.0,25.2,236.0,56.5,42.93
2018,7,20,18,0,457.0,70.0,3.9,24.4,189.0,52.61,39.67
2018,7,20,18,15,389.5,60.0,3.8,23.6,146.0,46.31,34.15
2018,7,20,18,30,322.0,50.0,3.7,22.8,103.0,38.27,26.93
2018,7,20,18,45,234.0,37.5,3.55,22.0,69.0,29.09,18.38
2018,7,20,19,0,146.0,25.0,3.4,21.2,35.0,19.65,4.99
2018,7,20,19,15,76.5,13.5,3.35,20.7,18.5,12.28,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.2,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,19.75,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,16.9,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.0,2.0,0.0,0.0
2018,7,21,5,15,60.5,14.5,2.15,17.55,18.5,26.46,0.0
2018,7,21,5,30,114.0,27.0,2.2,18.1,35.0,67.91,32.42
2018,7,21,5,45,195.5,41.0,2.3,18.65,68.5,126.17,91.58
2018,7,21,6,0,277.0,55.0,2.4,19.2,102.0,185.21,142.75
2018,7,21,6,15,340.5,66.5,2.4,19.9,143.5,242.39,192.03
2018,7,21,6,30,404.0,78.0,2.4,20.6,185.0,306.24,245.7
2018,7,21,6,45,431.0,91.0,2.45,21.3,227.0,357.65,287.97
2018,7,21,7,0,458.0,104.0,2.5,22.0,269.0,410.94,330.19
2018,7,21,7,15,520.5,107.5,2.5,22.75,322.5,484.49,386.6
2018,7,21,7,30,583.0,111.0,2.5,23.5,376.0,557.23,440.49
2018,7,21,7,45,619.5,114.5,2.55,24.25,425.5,614.2,480.98
2018,7,21,8,0,656.0,118.0,2.6,25.0,475.0,672.13,520.53
2018,7,21,8,15,677.5,122.0,2.6,25.75,520.0,718.83,550.2
2018,7,21,8,30,699.0,126.0,2.6,26.5,565.0,764.65,578.64
2018,7,21,8,45,715.5,130.0,2.65,27.25,607.5,804.84,602.93
2018,7,21,9,0,732.0,134.0,2.7,28.0,650.0,838.69,622.58
2018,7,21,9,15,737.0,141.5,2.75,28.6,686.5,867.89,639.31
2018,7,21,9,30,742.0,149.0,2.8,29.2,723.0,894.25,654.06
2018,7,21,9,45,742.0,157.5,2.9,29.85,753.0,913.79,664.5
2018,7,21,10,0,742.0,166.0,3.0,30.5,783.0,930.07,672.86
2018,7,21,10,15,711.5,188.5,3.1,30.9,796.5,934.68,674.4
2018,7,21,10,30,681.0,211.0,3.2,31.3,810.0,928.67,669.23
2018,7,21,10,45,664.5,226.0,3.3,31.75,822.5,925.02,665.64
2018,7,21,11,0,648.0,241.0,3.4,32.2,835.0,918.0,659.87
2018,7,21,11,15,714.5,207.0,3.5,32.4,872.0,940.62,674.28
2018,7,21,11,30,781.0,173.0,3.6,32.6,909.0,952.62,681.56
2018,7,21,11,45,783.0,173.5,3.7,32.85,916.0,939.66,672.75
2018,7,21,12,0,785.0,174.0,3.8,33.1,923.0,923.5,662.09
