Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,30,488.0,60.0,2.6,18.7,167.0,336.91,271.17
2018,8,10,6,45,540.0,68.5,2.6,19.5,216.5,403.3,326.69
2018,8,10,7,0,592.0,77.0,2.6,20.3,266.0,473.89,383.2
2018,8,10,7,15,629.5,84.5,2.6,21.45,317.0,537.47,431.36
2018,8,10,7,30,667.0,92.0,2.6,22.6,368.0,602.89,478.76
2018,8,10,7,45,693.0,98.0,2.6,23.7,418.0,659.26,516.99
2018,8,10,8,0,719.0,104.0,2.6,24.8,468.0,715.6,553.26
2018,8,10,8,15,741.5,107.5,2.6,25.7,516.0,765.62,584.39
2018,8,10,8,30,764.0,111.0,2.6,26.6,564.0,810.62,611.28
2018,8,10,8,45,781.0,114.5,2.6,27.45,609.0,853.32,636.14
2018,8,10,9,0,798.0,118.0,2.6,28.3,654.0,893.95,659.12
2018,8,10,9,15,803.5,124.5,2.65,29.05,692.5,924.71,675.88
2018,8,10,9,30,809.0,131.0,2.7,29.8,731.0,952.35,690.53
2018,8,10,9,45,809.0,140.0,2.75,30.55,764.0,974.03,701.27
2018,8,10,10,0,809.0,149.0,2.8,31.3,797.0,992.1,709.72
2018,8,10,10,15,818.5,150.0,2.85,31.8,826.0,1007.5,717.27
2018,8,10,10,30,828.0,151.0,2.9,32.3,855.0,1019.43,722.71
2018,8,10,10,45,835.5,151.0,2.95,32.8,877.5,1024.7,724.08
2018,8,10,11,0,843.0,151.0,3.0,33.3,900.0,1026.3,723.32
2018,8,10,11,15,847.0,151.5,3.1,33.6,914.5,1021.22,719.54
2018,8,10,11,30,851.0,152.0,3.2,33.9,929.0,1012.45,713.58
2018,8,10,11,45,853.0,152.5,3.25,34.2,936.5,986.64,696.62
2018,8,10,12,0,855.0,153.0,3.3,34.5,944.0,969.31,685.19
2018,8,10,12,15,852.5,154.5,3.35,34.85,943.0,945.4,669.43
2018,8,10,12,30,850.0,156.0,3.4,35.2,942.0,927.9,657.85
2018,8,10,12,45,844.0,158.0,3.4,35.6,932.5,894.64,635.71
2018,8,10,13,0,838.0,160.0,3.4,36.0,923.0,858.77,611.97
2018,8,10,13,15,834.0,159.0,3.45,36.05,907.0,819.32,586.93
2018,8,10,13,30,830.0,158.0,3.5,36.1,891.0,777.57,559.85
2018,8,10,13,45,823.0,157.0,3.55,36.2,868.0,731.61,528.28
2018,8,10,14,0,816.0,156.0,3.6,36.3,845.0,684.03,494.9
2018,8,10,14,15,806.0,154.0,3.65,36.0,814.5,632.34,458.65
2018,8,10,14,30,796.0,152.0,3.7,35.7,784.0,579.82,420.7
2018,8,10,14,45,783.0,149.5,3.75,35.45,747.5,524.76,379.67
2018,8,10,15,0,770.0,147.0,3.8,35.2,711.0,469.7,337.33
2018,8,10,15,15,754.5,144.0,3.8,35.2,670.0,409.72,289.86
2018,8,10,15,30,739.0,141.0,3.8,35.2,629.0,353.59,244.1
2018,8,10,15,45,717.0,137.0,3.8,34.1,583.0,295.99,197.8
2018,8,10,16,0,695.0,133.0,3.8,33.0,537.0,240.5,153.22
2018,8,10,16,15,666.5,128.5,3.75,32.15,488.0,186.07,111.69
2018,8,10,16,30,638.0,124.0,3.7,31.3,439.0,135.06,78.48
2018,8,10,16,45,603.5,117.0,3.6,30.45,388.5,85.71,58.39
2018,8,10,17,0,569.0,110.0,3.5,29.6,338.0,77.12,59.17
2018,8,10,17,15,524.5,101.0,3.35,28.45,288.0,73.03,56.18
2018,8,10,17,30,480.0,92.0,3.2,27.3,238.0,66.93,51.35
2018,8,10,17,45,421.0,80.5,3.05,26.1,190.5,59.62,45.31
2018,8,10,18,0,362.0,69.0,2.9,24.9,143.0,52.02,38.76
2018,8,10,18,15,283.5,54.0,2.85,24.0,102.0,41.38,29.3
2018,8,10,18,30,205.0,39.0,2.8,23.1,61.0,30.36,18.91
2018,8,10,18,45,120.5,23.5,2.75,22.15,34.5,18.55,0.0
2018,8,10,19,0,36.0,8.0,2.7,21.2,8.0,7.28,0.0
2018,8,10,19,15,18.0,4.0,2.75,20.75,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,5,15,25.0,5.5,2.9,16.45,6.0,0.0,0.0
2018,8,11,5,30,50.0,11.0,3.0,16.9,12.0,23.74,0.0
2018,8,11,5,45,135.0,27.0,3.15,17.3,40.5,90.22,41.05
2018,8,11,6,0,220.0,43.0,3.3,17.7,69.0,154.59,115.67
2018,8,11,6,15,293.5,58.0,3.3,18.4,111.0,217.08,171.21
2018,8,11,6,30,367.0,73.0,3.3,19.1,153.0,287.85,232.03
2018,8,11,6,45,421.0,86.0,3.3,19.8,201.0,352.88,286.75
2018,8,11,7,0,475.0,99.0,3.3,20.5,249.0,422.83,343.47
2018,8,11,7,15,515.0,109.0,3.35,21.25,298.5,484.36,391.59
2018,8,11,7,30,555.0,119.0,3.4,22.0,348.0,554.06,444.1
2018,8,11,7,45,584.0,128.5,3.45,22.8,397.5,612.12,486.0
2018,8,11,8,0,613.0,138.0,3.5,23.6,447.0,670.63,526.93
2018,8,11,8,15,635.5,145.5,3.5,24.25,494.5,721.61,561.05
2018,8,11,8,30,658.0,153.0,3.5,24.9,542.0,771.78,593.41
2018,8,11,8,45,673.5,160.5,3.5,25.5,585.5,814.53,620.01
2018,8,11,9,0,689.0,168.0,3.5,26.1,629.0,855.42,644.91
2018,8,11,9,15,698.5,176.0,3.55,26.7,668.0,889.04,664.76
2018,8,11,9,30,708.0,184.0,3.6,27.3,707.0,920.02,682.69
2018,8,11,9,45,712.0,192.5,3.6,27.9,740.0,943.29,695.05
2018,8,11,10,0,716.0,201.0,3.6,28.5,773.0,963.39,705.32
2018,8,11,10,15,723.5,205.0,3.65,28.85,801.0,978.96,713.67
2018,8,11,10,30,731.0,209.0,3.7,29.2,829.0,991.26,719.99
2018,8,11,10,45,735.5,212.5,3.7,29.55,850.5,996.63,721.59
2018,8,11,11,0,740.0,216.0,3.7,29.9,872.0,998.55,721.12
2018,8,11,11,15,743.0,218.5,3.75,30.0,886.5,994.46,717.97
2018,8,11,11,30,746.0,221.0,3.8,30.1,901.0,986.93,712.74
2018,8,11,11,45,747.0,222.5,3.85,30.2,908.0,973.03,703.49
2018,8,11,12,0,748.0,224.0,3.9,30.3,915.0,955.86,692.24
2018,8,11,12,15,752.0,221.5,3.95,30.25,915.5,934.37,678.63
2018,8,11,12,30,756.0,219.0,4.0,30.2,916.0,909.76,662.99
2018,8,11,12,45,759.0,214.0,4.1,30.1,908.5,878.9,643.52
2018,8,11,13,0,762.0,209.0,4.2,30.0,901.0,845.26,621.93
2018,8,11,13,15,743.5,214.0,4.2,29.75,879.5,801.18,591.95
2018,8,11,13,30,725.0,219.0,4.2,29.5,858.0,756.03,560.79
2018,8,11,13,45,705.0,222.0,4.25,29.2,830.0,707.31,526.85
2018,8,11,14,0,685.0,225.0,4.3,28.9,802.0,658.37,492.01
2018,8,11,14,15,699.5,211.0,4.25,28.5,782.0,616.0,461.42
2018,8,11,14,30,714.0,197.0,4.2,28.1,762.0,570.82,427.75
2018,8,11,14,45,702.0,192.5,4.2,27.65,726.5,517.59,387.11
2018,8,11,15,0,690.0,188.0,4.2,27.2,691.0,464.48,345.35
2018,8,11,15,15,677.0,181.5,4.2,27.2,651.5,409.73,300.6
2018,8,11,15,30,664.0,175.0,4.2,27.2,612.0,355.72,255.48
2018,8,11,15,45,645.0,168.0,4.1,26.1,567.5,300.7,210.13
2018,8,11,16,0,626.0,161.0,4.0,25.0,523.0,247.63,166.46
2018,8,11,16,15,602.5,152.0,3.9,24.4,475.0,194.52,124.72
2018,8,11,16,30,579.0,143.0,3.8,23.8,427.0,144.37,90.79
2018,8,11,16,45,548.0,133.0,3.75,23.2,378.0,95.49,76.17
2018,8,11,17,0,517.0,123.0,3.7,22.6,329.0,85.68,68.27
2018,8,11,17,15,474.5,112.0,3.6,21.95,280.0,79.63,63.41
2018,8,11,17,30,432.0,101.0,3.5,21.3,231.0,73.27,58.14
2018,8,11,17,45,376.5,86.5,3.4,20.65,184.0,63.95,50.1
2018,8,11,18,0,321.0,72.0,3.3,20.0,137.0,54.23,41.46
2018,8,11,18,15,247.0,55.0,3.25,19.45,96.5,42.12,30.48
2018,8,11,18,30,173.0,38.0,3.2,18.9,56.0,29.56,18.43
2018,8,11,18,45,100.5,22.5,3.15,18.35,31.5,17.76,0.0
2018,8,11,19,0,28.0,7.0,3.1,17.8,7.0,6.37,0.0
2018,8,11,19,15,14.0,3.5,3.05,17.55,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.0,15.2,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.2,15.7,10.0,19.19,0.0
2018,8,12,5,45,114.0,25.5,2.4,16.2,37.0,80.92,32.32
2018,8,12,6,0,188.0,42.0,2.6,16.7,64.0,141.23,105.44
2018,8,12,6,15,261.5,58.5,2.55,17.45,105.5,203.74,160.84
2018,8,12,6,30,335.0,75.0,2.5,18.2,147.0,274.5,221.44
2018,8,12,6,45,393.0,87.5,2.45,18.9,194.5,339.45,275.96
2018,8,12,7,0,451.0,100.0,2.4,19.6,242.0,409.82,332.84
2018,8,12,7,15,497.0,109.5,2.4,20.45,292.0,473.56,382.33
2018,8,12,7,30,543.0,119.0,2.4,21.3,342.0,540.45,432.32
2018,8,12,7,45,580.5,125.5,2.35,22.15,392.0,606.82,479.66
2018,8,12,8,0,618.0,132.0,2.3,23.0,442.0,668.68,522.09
2018,8,12,8,15,646.5,136.5,2.35,23.85,490.0,721.49,556.45
2018,8,12,8,30,675.0,141.0,2.4,24.7,538.0,773.86,589.53
2018,8,12,8,45,699.0,144.5,2.4,25.6,584.0,820.24,617.27
2018,8,12,9,0,723.0,148.0,2.4,26.5,630.0,865.2,643.45
2018,8,12,9,15,742.0,150.0,2.5,27.35,671.5,901.92,664.58
2018,8,12,9,30,761.0,152.0,2.6,28.2,713.0,929.93,679.82
2018,8,12,9,45,777.0,152.5,2.65,29.0,749.0,957.3,694.31
2018,8,12,10,0,793.0,153.0,2.7,29.8,785.0,981.7,706.8
2018,8,12,10,15,803.0,154.0,2.8,30.3,814.0,997.43,715.02
2018,8,12,10,30,813.0,155.0,2.9,30.8,843.0,1009.73,721.2
2018,8,12,10,45,821.0,155.5,3.05,31.35,866.0,1015.94,723.89
2018,8,12,11,0,829.0,156.0,3.2,31.9,889.0,1018.52,724.4
2018,8,12,11,15,832.5,156.5,3.3,32.2,903.0,1012.91,720.18
2018,8,12,11,30,836.0,157.0,3.4,32.5,917.0,1003.67,713.81
2018,8,12,11,45,837.5,157.5,3.55,32.85,924.0,988.89,704.21
2018,8,12,12,0,839.0,158.0,3.7,33.2,931.0,970.62,692.43
2018,8,12,12,15,837.0,159.0,3.75,33.25,929.5,946.21,676.95
2018,8,12,12,30,835.0,160.0,3.8,33.3,928.0,918.69,659.48
2018,8,12,12,45,830.0,161.0,3.9,33.4,919.0,885.61,638.45
2018,8,12,13,0,825.0,162.0,4.0,33.5,910.0,849.93,615.59
2018,8,12,13,15,820.5,161.5,4.05,33.35,894.0,810.84,590.67
2018,8,12,13,30,816.0,161.0,4.1,33.2,878.0,769.54,563.5
2018,8,12,13,45,809.5,159.0,4.15,33.0,854.5,723.45,531.79
2018,8,12,14,0,803.0,157.0,4.2,32.8,831.0,675.76,498.19
2018,8,12,14,15,794.5,154.0,4.25,32.4,801.0,624.59,461.62
2018,8,12,14,30,786.0,151.0,4.3,32.0,771.0,572.46,423.24
2018,8,12,14,45,774.0,148.0,4.3,31.6,735.0,517.88,381.76
2018,8,12,15,0,762.0,145.0,4.3,31.2,699.0,463.21,338.89
2018,8,12,15,15,744.5,142.0,4.3,31.2,657.0,402.84,290.16
2018,8,12,15,30,727.0,139.0,4.3,31.2,615.0,346.55,243.41
2018,8,12,15,45,683.5,137.5,4.25,29.95,559.5,285.89,194.66
2018,8,12,16,0,640.0,136.0,4.2,28.7,504.0,229.98,150.0
2018,8,12,16,15,643.0,125.5,4.1,27.9,467.0,178.67,109.02
2018,8,12,16,30,646.0,115.0,4.0,27.1,430.0,126.96,73.72
2018,8,12,16,45,617.5,107.5,3.95,26.3,381.0,76.82,59.57
2018,8,12,17,0,589.0,100.0,3.9,25.5,332.0,69.86,54.09
2018,8,12,17,15,548.5,91.5,3.75,24.45,283.0,65.88,51.05
2018,8,12,17,30,508.0,83.0,3.6,23.4,234.0,61.67,47.69
2018,8,12,17,45,451.0,72.5,3.45,22.35,187.0,55.42,42.4
2018,8,12,18,0,394.0,62.0,3.3,21.3,140.0,47.0,34.98
2018,8,12,18,15,311.0,48.5,3.2,20.55,99.0,37.33,26.2
2018,8,12,18,30,228.0,35.0,3.1,19.8,58.0,27.35,16.3
2018,8,12,18,45,134.0,21.0,3.0,19.05,32.5,16.62,0.0
2018,8,12,19,0,40.0,7.0,2.9,18.3,7.0,6.37,0.0
2018,8,12,19,15,20.0,3.5,2.85,18.0,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,13,5,15,27.0,5.0,2.3,14.4,5.5,0.0,0.0
2018,8,13,5,30,54.0,10.0,2.5,14.9,11.0,23.97,0.0
2018,8,13,5,45,146.0,25.0,2.75,15.45,39.0,90.66,31.04
2018,8,13,6,0,238.0,40.0,3.0,16.0,67.0,158.74,118.63
2018,8,13,6,15,317.5,53.5,3.0,16.55,109.0,223.16,176.88
2018,8,13,6,30,397.0,67.0,3.0,17.1,151.0,296.64,240.64
2018,8,13,6,45,408.0,80.5,3.0,17.6,188.0,339.92,278.43
2018,8,13,7,0,419.0,94.0,3.0,18.1,225.0,383.57,314.8
2018,8,13,7,15,503.5,99.0,2.95,18.75,284.5,471.79,385.11
2018,8,13,7,30,588.0,104.0,2.9,19.4,344.0,562.31,454.51
2018,8,13,7,45,625.5,109.0,2.9,20.05,395.0,623.04,498.75
2018,8,13,8,0,663.0,114.0,2.9,20.7,446.0,684.8,541.55
2018,8,13,8,15,687.5,119.0,2.9,21.45,494.0,736.31,575.24
2018,8,13,8,30,712.0,124.0,2.9,22.2,542.0,787.07,607.62
2018,8,13,8,45,730.5,129.0,2.9,22.9,587.0,831.32,634.83
2018,8,13,9,0,749.0,134.0,2.9,23.6,632.0,873.77,660.31
2018,8,13,9,15,756.5,141.0,2.95,24.15,671.0,900.21,675.29
2018,8,13,9,30,764.0,148.0,3.0,24.7,710.0,929.23,692.04
2018,8,13,9,45,767.0,155.5,3.05,25.3,743.0,951.25,703.88
2018,8,13,10,0,770.0,163.0,3.1,25.9,776.0,969.92,713.54
2018,8,13,10,15,777.5,166.5,3.15,26.35,804.5,985.52,721.67
2018,8,13,10,30,785.0,170.0,3.2,26.8,833.0,997.72,727.67
2018,8,13,10,45,790.5,172.0,3.3,27.25,854.5,1002.84,729.56
2018,8,13,11,0,796.0,174.0,3.4,27.7,876.0,1004.4,729.31
2018,8,13,11,15,798.5,175.5,3.5,27.8,890.0,998.87,725.59
2018,8,13,11,30,801.0,177.0,3.6,27.9,904.0,989.81,719.73
2018,8,13,11,45,800.0,180.0,3.7,28.0,910.5,975.34,710.42
2018,8,13,12,0,799.0,183.0,3.8,28.1,917.0,957.54,699.0
2018,8,13,12,15,802.5,180.0,3.9,28.0,917.0,934.94,684.99
2018,8,13,12,30,806.0,177.0,4.0,27.9,917.0,909.14,668.83
2018,8,13,12,45,808.5,173.5,4.05,27.75,910.0,878.91,649.5
2018,8,13,13,0,811.0,170.0,4.1,27.6,903.0,845.77,628.1
2018,8,13,13,15,805.5,170.0,4.2,27.25,887.0,806.7,603.16
2018,8,13,13,30,800.0,170.0,4.3,26.9,871.0,765.53,575.55
2018,8,13,13,45,792.0,169.0,4.35,26.6,847.5,719.8,543.34
2018,8,13,14,0,784.0,168.0,4.4,26.3,824.0,672.63,509.31
2018,8,13,14,15,774.0,165.5,4.4,25.8,794.0,621.74,471.95
2018,8,13,14,30,764.0,163.0,4.4,25.3,764.0,570.1,432.91
2018,8,13,14,45,750.5,160.0,4.4,24.85,727.5,513.44,388.94
2018,8,13,15,0,737.0,157.0,4.4,24.4,691.0,458.45,344.84
2018,8,13,15,15,721.0,153.0,4.4,24.4,650.0,402.08,297.85
2018,8,13,15,30,705.0,149.0,4.4,24.4,609.0,346.66,250.63
2018,8,13,15,45,683.5,144.5,4.3,23.15,564.0,290.61,203.56
2018,8,13,16,0,662.0,140.0,4.2,21.9,519.0,236.69,158.45
2018,8,13,16,15,635.5,134.0,4.1,21.25,471.0,183.29,116.03
2018,8,13,16,30,609.0,128.0,4.0,20.6,423.0,133.15,82.36
2018,8,13,16,45,574.5,120.0,3.9,19.95,373.0,84.85,68.08
2018,8,13,17,0,540.0,112.0,3.8,19.3,323.0,79.26,63.67
2018,8,13,17,15,496.0,102.0,3.7,18.75,274.0,72.95,58.45
2018,8,13,17,30,452.0,92.0,3.6,18.2,225.0,67.08,53.47
2018,8,13,17,45,393.0,79.0,3.5,17.6,178.0,58.66,46.07
2018,8,13,18,0,334.0,66.0,3.4,17.0,131.0,49.9,38.13
2018,8,13,18,15,255.5,50.5,3.3,16.6,91.5,38.8,27.87
2018,8,13,18,30,177.0,35.0,3.2,16.2,52.0,27.31,16.25
2018,8,13,18,45,99.0,20.0,3.1,15.8,28.5,15.82,0.0
2018,8,13,19,0,21.0,5.0,3.0,15.4,5.0,4.55,0.0
2018,8,13,19,15,10.5,2.5,2.95,15.2,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.45,14.65,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.7,15.1,7.0,11.88,0.0
2018,8,14,5,45,54.0,20.0,2.95,15.5,25.0,46.58,9.82
2018,8,14,6,0,88.0,33.0,3.2,15.9,43.0,81.46,58.74
2018,8,14,6,15,95.0,43.5,3.25,16.35,59.0,100.07,77.4
2018,8,14,6,30,102.0,54.0,3.3,16.8,75.0,119.88,95.67
2018,8,14,6,45,51.0,59.5,3.35,17.2,70.0,93.06,73.69
2018,8,14,7,0,0.0,65.0,3.4,17.6,65.0,57.67,43.19
2018,8,14,7,15,0.0,69.0,3.35,18.0,69.0,61.0,45.89
2018,8,14,7,30,0.0,73.0,3.3,18.4,73.0,64.56,48.66
2018,8,14,7,45,0.0,81.0,3.3,18.85,81.0,71.68,54.33
2018,8,14,8,0,0.0,89.0,3.3,19.3,89.0,79.01,60.08
2018,8,14,8,15,0.0,103.0,3.3,19.75,103.0,92.03,70.42
2018,8,14,8,30,0.0,117.0,3.3,20.2,117.0,105.08,80.66
2018,8,14,8,45,0.0,132.0,3.25,20.65,132.0,119.1,91.57
2018,8,14,9,0,0.0,147.0,3.2,21.1,147.0,133.14,102.36
2018,8,14,9,15,1.5,160.0,3.2,21.55,161.0,146.69,112.74
2018,8,14,9,30,3.0,173.0,3.2,22.0,175.0,160.3,123.07
2018,8,14,9,45,5.5,191.5,3.2,22.4,195.5,180.19,138.3
2018,8,14,10,0,8.0,210.0,3.2,22.8,216.0,200.11,153.4
2018,8,14,10,15,19.0,252.0,3.25,23.15,267.5,251.28,192.78
2018,8,14,10,30,30.0,294.0,3.3,23.5,319.0,317.52,242.78
2018,8,14,10,45,61.5,348.5,3.3,23.85,402.0,404.07,307.53
2018,8,14,11,0,93.0,403.0,3.3,24.2,485.0,489.83,369.98
2018,8,14,11,15,143.5,424.0,3.35,24.45,553.0,573.72,430.69
2018,8,14,11,30,194.0,445.0,3.4,24.7,621.0,639.04,477.17
2018,8,14,11,45,255.0,432.0,3.45,24.95,665.0,690.28,513.81
2018,8,14,12,0,316.0,419.0,3.5,25.2,709.0,724.26,538.27
2018,8,14,12,15,536.0,311.5,3.6,25.25,802.5,820.22,610.62
2018,8,14,12,30,756.0,204.0,3.7,25.3,896.0,895.75,665.98
2018,8,14,12,45,783.0,188.0,3.75,25.35,899.0,870.44,648.58
2018,8,14,13,0,810.0,172.0,3.8,25.4,902.0,846.75,632.99
2018,8,14,13,15,815.0,165.5,3.85,25.2,889.0,809.95,608.91
2018,8,14,13,30,820.0,159.0,3.9,25.0,876.0,770.3,582.19
2018,8,14,13,45,816.0,156.0,3.95,24.8,853.5,724.75,549.88
2018,8,14,14,0,812.0,153.0,4.0,24.6,831.0,677.36,515.46
2018,8,14,14,15,804.5,150.0,4.0,24.25,801.0,626.21,477.49
2018,8,14,14,30,797.0,147.0,4.0,23.9,771.0,573.98,437.6
2018,8,14,14,45,787.0,143.5,4.05,23.5,735.5,519.25,394.74
2018,8,14,15,0,777.0,140.0,4.1,23.1,700.0,464.18,350.19
2018,8,14,15,15,762.0,136.0,4.1,23.1,658.5,406.71,301.93
2018,8,14,15,30,747.0,132.0,4.1,23.1,617.0,345.71,249.93
2018,8,14,15,45,728.5,127.0,4.1,22.05,571.5,287.64,200.53
2018,8,14,16,0,710.0,122.0,4.1,21.0,526.0,231.29,152.74
2018,8,14,16,15,686.0,116.0,4.05,20.4,477.5,175.36,107.9
2018,8,14,16,30,662.0,110.0,4.0,19.8,429.0,122.3,72.22
2018,8,14,16,45,629.0,104.0,3.95,19.25,379.0,72.22,57.38
2018,8,14,17,0,596.0,98.0,3.9,18.7,329.0,68.78,54.72
2018,8,14,17,15,551.5,90.0,3.8,18.2,279.0,65.11,51.74
2018,8,14,17,30,507.0,82.0,3.7,17.7,229.0,61.26,48.48
2018,8,14,17,45,444.5,71.5,3.6,17.15,181.5,54.96,42.9
2018,8,14,18,0,382.0,61.0,3.5,16.6,134.0,46.35,35.05
2018,8,14,18,15,276.5,46.5,3.4,16.25,91.0,35.82,25.27
2018,8,14,18,30,171.0,32.0,3.3,15.9,48.0,24.98,14.04
2018,8,14,18,45,96.0,18.0,3.15,15.5,26.0,16.37,0.0
2018,8,14,19,0,21.0,4.0,3.0,15.1,4.0,3.64,0.0
2018,8,14,19,15,10.5,2.0,2.9,15.0,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,5,15,8.0,2.0,2.2,14.8,2.0,0.0,0.0
2018,8,15,5,30,16.0,4.0,2.4,15.2,4.0,8.06,0.0
2018,8,15,5,45,31.0,9.0,2.55,15.65,11.5,22.75,0.0
2018,8,15,6,0,46.0,14.0,2.7,16.1,19.0,37.48,23.92
2018,8,15,6,15,30.5,19.5,2.7,16.55,23.5,34.24,22.93
2018,8,15,6,30,15.0,25.0,2.7,17.0,28.0,30.05,19.88
2018,8,15,6,45,7.5,33.5,2.7,17.5,35.0,34.32,23.6
2018,8,15,7,0,0.0,42.0,2.7,18.0,42.0,37.03,25.76
2018,8,15,7,15,0.0,50.5,2.65,18.55,50.5,44.57,32.01
2018,8,15,7,30,0.0,59.0,2.6,19.1,59.0,52.11,38.16
2018,8,15,7,45,0.0,72.0,2.6,19.65,72.0,63.67,47.53
2018,8,15,8,0,0.0,85.0,2.6,20.2,85.0,75.26,56.78
2018,8,15,8,15,0.0,105.0,2.6,20.75,105.0,93.95,71.7
2018,8,15,8,30,0.0,125.0,2.6,21.3,125.0,112.76,86.48
2018,8,15,8,45,1.5,150.0,2.6,21.85,151.0,137.83,106.11
2018,8,15,9,0,3.0,175.0,2.6,22.4,177.0,163.07,125.57
2018,8,15,9,15,7.0,201.5,2.65,22.9,206.5,192.28,148.01
2018,8,15,9,30,11.0,228.0,2.7,23.4,236.0,221.65,170.24
2018,8,15,9,45,19.5,264.0,2.7,23.95,279.0,265.0,202.95
2018,8,15,10,0,28.0,300.0,2.7,24.5,322.0,325.14,247.6
2018,8,15,10,15,56.0,342.5,2.8,24.9,389.0,396.83,300.84
2018,8,15,10,30,84.0,385.0,2.9,25.3,456.0,468.26,352.69
2018,8,15,10,45,187.5,391.0,3.0,25.7,554.5,593.37,444.36
2018,8,15,11,0,291.0,397.0,3.1,26.1,653.0,715.62,530.65
2018,8,15,11,15,481.5,315.0,3.2,26.3,746.5,829.3,612.73
2018,8,15,11,30,672.0,233.0,3.3,26.5,840.0,927.82,682.31
2018,8,15,11,45,776.0,178.0,3.35,26.7,884.0,950.7,696.18
2018,8,15,12,0,880.0,123.0,3.4,26.9,928.0,965.63,705.46
2018,8,15,12,15,879.0,124.0,3.5,26.95,927.5,942.15,690.34
2018,8,15,12,30,878.0,125.0,3.6,27.0,927.0,915.45,673.33
2018,8,15,12,45,875.0,125.0,3.65,27.0,918.0,882.97,652.24
2018,8,15,13,0,872.0,125.0,3.7,27.0,909.0,847.68,629.16
2018,8,15,13,15,869.0,124.0,3.8,26.8,893.5,808.84,604.18
2018,8,15,13,30,866.0,123.0,3.9,26.6,878.0,767.51,577.18
2018,8,15,13,45,861.0,121.5,3.95,26.45,855.0,722.04,545.71
2018,8,15,14,0,856.0,120.0,4.0,26.3,832.0,674.63,511.16
2018,8,15,14,15,848.5,117.5,4.05,25.9,802.0,623.12,473.16
2018,8,15,14,30,841.0,115.0,4.1,25.5,772.0,570.36,433.03
2018,8,15,14,45,831.5,113.0,4.15,25.1,736.5,516.0,390.32
2018,8,15,15,0,822.0,111.0,4.2,24.7,701.0,458.43,343.76
2018,8,15,15,15,808.0,108.0,4.2,24.7,659.5,399.78,294.39
2018,8,15,15,30,794.0,105.0,4.2,24.7,618.0,341.67,244.3
2018,8,15,15,45,777.0,101.5,4.15,23.55,573.0,283.16,194.31
2018,8,15,16,0,760.0,98.0,4.1,22.4,528.0,226.08,145.77
2018,8,15,16,15,737.5,93.5,4.05,21.8,479.5,169.12,100.17
2018,8,15,16,30,715.0,89.0,4.0,21.2,431.0,114.77,64.23
2018,8,15,16,45,683.5,84.5,3.95,20.6,381.0,57.36,44.24
2018,8,15,17,0,652.0,80.0,3.9,20.0,331.0,55.7,43.09
2018,8,15,17,15,608.5,74.0,3.8,19.45,280.5,53.0,40.91
2018,8,15,17,30,565.0,68.0,3.7,18.9,230.0,50.18,38.54
2018,8,15,17,45,501.5,60.0,3.6,18.3,182.0,45.51,34.4
2018,8,15,18,0,438.0,52.0,3.5,17.7,134.0,40.67,29.91
2018,8,15,18,15,344.0,41.0,3.4,17.35,93.0,32.88,22.56
2018,8,15,18,30,250.0,30.0,3.3,17.0,52.0,24.77,13.32
2018,8,15,18,45,141.0,17.5,3.15,16.6,28.5,15.92,0.0
2018,8,15,19,0,32.0,5.0,3.0,16.2,5.0,0.0,0.0
2018,8,15,19,15,16.0,2.5,2.95,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,5,15,32.5,4.0,1.35,13.65,4.5,0.0,0.0
2018,8,16,5,30,65.0,8.0,1.6,14.3,9.0,25.27,0.0
2018,8,16,5,45,188.0,21.0,1.9,14.95,38.0,99.15,5.89
2018,8,16,6,0,311.0,34.0,2.2,15.6,67.0,182.29,134.3
2018,8,16,6,15,384.0,44.0,2.25,16.2,107.5,245.63,193.99
2018,8,16,6,30,457.0,54.0,2.3,16.8,148.0,316.79,256.3
2018,8,16,6,45,359.0,77.5,2.3,17.35,164.0,310.21,253.69
2018,8,16,7,0,261.0,101.0,2.3,17.9,180.0,283.79,232.85
2018,8,16,7,15,275.5,120.0,2.35,18.55,217.5,327.57,268.3
2018,8,16,7,30,290.0,139.0,2.4,19.2,255.0,371.9,302.77
2018,8,16,7,45,409.5,138.0,2.4,19.8,326.5,487.87,393.32
2018,8,16,8,0,529.0,137.0,2.4,20.4,398.0,598.46,476.27
2018,8,16,8,15,645.0,119.5,2.45,21.1,471.0,703.37,550.78
2018,8,16,8,30,761.0,102.0,2.5,21.8,544.0,801.64,616.93
2018,8,16,8,45,793.0,100.0,2.55,22.45,593.0,851.35,647.6
2018,8,16,9,0,825.0,98.0,2.6,23.1,642.0,899.76,677.21
2018,8,16,9,15,833.5,102.5,2.6,23.8,681.5,922.36,688.5
2018,8,16,9,30,842.0,107.0,2.6,24.5,721.0,951.0,703.95
2018,8,16,9,45,846.0,112.0,2.6,25.15,754.5,972.53,714.68
2018,8,16,10,0,850.0,117.0,2.6,25.8,788.0,990.55,723.15
2018,8,16,10,15,858.0,117.5,2.55,26.45,816.5,1004.15,728.34
2018,8,16,10,30,866.0,118.0,2.5,27.1,845.0,1014.23,731.34
2018,8,16,10,45,872.0,119.0,2.5,27.7,867.0,1019.18,731.85
2018,8,16,11,0,878.0,120.0,2.5,28.3,889.0,1020.42,730.17
2018,8,16,11,15,881.5,120.5,2.5,28.85,903.5,1014.89,724.52
2018,8,16,11,30,885.0,121.0,2.5,29.4,918.0,1005.65,716.74
2018,8,16,11,45,887.5,121.0,2.55,29.95,925.5,991.26,706.36
2018,8,16,12,0,890.0,121.0,2.6,30.5,933.0,973.28,693.84
2018,8,16,12,15,888.0,121.5,2.7,30.8,931.5,948.11,677.93
2018,8,16,12,30,886.0,122.0,2.8,31.1,930.0,919.73,659.95
2018,8,16,12,45,881.5,123.0,2.95,31.4,920.5,886.6,639.13
2018,8,16,13,0,877.0,124.0,3.1,31.7,911.0,850.7,616.3
2018,8,16,13,15,874.0,123.0,3.2,31.6,895.0,811.58,591.76
2018,8,16,13,30,871.0,122.0,3.3,31.5,879.0,769.96,565.23
2018,8,16,13,45,865.5,121.0,3.4,31.45,856.0,724.27,534.54
2018,8,16,14,0,860.0,120.0,3.5,31.4,833.0,676.67,500.78
2018,8,16,14,15,853.5,117.0,3.55,31.15,803.0,625.03,463.45
2018,8,16,14,30,847.0,114.0,3.6,30.9,773.0,572.05,423.97
2018,8,16,14,45,838.0,111.5,3.65,30.6,737.5,517.11,381.8
2018,8,16,15,0,829.0,109.0,3.7,30.3,702.0,458.86,335.77
2018,8,16,15,15,815.0,106.0,3.7,30.3,660.0,399.75,287.23
2018,8,16,15,30,801.0,103.0,3.7,30.3,618.0,341.18,237.95
2018,8,16,15,45,785.0,99.5,3.7,29.25,573.0,282.46,188.86
2018,8,16,16,0,769.0,96.0,3.7,28.2,528.0,225.03,141.1
2018,8,16,16,15,747.5,91.5,3.65,27.45,479.5,167.62,96.33
2018,8,16,16,30,726.0,87.0,3.6,26.7,431.0,112.68,61.13
2018,8,16,16,45,696.0,82.0,3.55,25.9,380.5,55.6,41.78
2018,8,16,17,0,666.0,77.0,3.5,25.1,330.0,53.74,40.5
2018,8,16,17,15,623.0,71.0,3.4,24.05,279.5,50.93,38.35
2018,8,16,17,30,580.0,65.0,3.3,23.0,229.0,48.0,35.99
2018,8,16,17,45,518.0,57.0,3.2,22.0,181.0,43.23,31.87
2018,8,16,18,0,456.0,49.0,3.1,21.0,133.0,38.28,27.39
2018,8,16,18,15,360.0,39.0,3.0,20.2,92.0,31.27,20.83
2018,8,16,18,30,264.0,29.0,2.9,19.4,51.0,24.02,11.99
2018,8,16,18,45,149.0,17.0,2.8,18.65,27.5,15.46,0.0
2018,8,16,19,0,34.0,5.0,2.7,17.9,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.65,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.0,1.25,14.8,4.5,0.0,0.0
2018,8,17,5,30,74.0,8.0,1.5,15.4,9.0,27.8,0.0
2018,8,17,5,45,206.0,19.5,1.75,16.0,37.5,103.32,0.0
2018,8,17,6,0,338.0,31.0,2.0,16.6,66.0,190.29,138.65
2018,8,17,6,15,386.5,39.0,1.95,17.3,100.5,241.51,189.53
2018,8,17,6,30,435.0,47.0,1.9,18.0,135.0,297.8,239.61
2018,8,17,6,45,234.5,77.5,1.9,18.7,126.5,228.65,185.73
2018,8,17,7,0,34.0,108.0,1.9,19.4,118.0,132.52,105.28
2018,8,17,7,15,281.0,105.0,1.85,20.25,215.5,313.31,255.74
2018,8,17,7,30,528.0,102.0,1.8,21.1,313.0,519.55,416.41
2018,8,17,7,45,651.5,89.0,1.75,22.0,385.0,621.36,489.42
2018,8,17,8,0,775.0,76.0,1.7,22.9,457.0,727.68,561.1
2018,8,17,8,15,796.5,79.0,1.7,23.85,506.0,778.43,591.5
2018,8,17,8,30,818.0,82.0,1.7,24.8,555.0,820.0,615.31
2018,8,17,8,45,833.5,85.0,1.65,25.75,600.5,862.09,638.44
2018,8,17,9,0,849.0,88.0,1.6,26.7,646.0,901.94,659.45
2018,8,17,9,15,861.5,89.5,1.65,27.7,686.5,934.65,676.5
2018,8,17,9,30,874.0,91.0,1.7,28.7,727.0,964.48,691.56
2018,8,17,9,45,883.5,93.0,1.75,29.7,762.5,988.8,703.04
2018,8,17,10,0,893.0,95.0,1.8,30.7,798.0,1009.72,712.38
2018,8,17,10,15,899.5,96.0,1.85,31.45,826.5,1022.93,717.71
2018,8,17,10,30,906.0,97.0,1.9,32.2,855.0,1032.42,720.91
2018,8,17,10,45,911.5,97.5,1.95,32.95,877.5,1036.56,720.97
2018,8,17,11,0,917.0,98.0,2.0,33.7,900.0,1036.84,718.86
2018,8,17,11,15,920.5,99.0,2.05,34.35,915.0,1031.76,713.94
2018,8,17,11,30,924.0,100.0,2.1,35.0,930.0,1022.8,706.83
2018,8,17,11,45,926.0,100.0,2.2,35.65,937.5,1007.51,696.56
2018,8,17,12,0,928.0,100.0,2.3,36.3,945.0,988.48,684.09
2018,8,17,12,15,927.0,100.5,2.4,36.55,944.0,963.54,669.12
2018,8,17,12,30,926.0,101.0,2.5,36.8,943.0,935.18,652.0
2018,8,17,12,45,923.0,101.5,2.55,37.0,934.0,901.81,631.37
2018,8,17,13,0,920.0,102.0,2.6,37.2,925.0,865.44,608.76
2018,8,17,13,15,917.0,101.5,2.7,37.15,909.0,825.28,584.48
2018,8,17,13,30,914.0,101.0,2.8,37.1,893.0,782.48,558.15
2018,8,17,13,45,909.5,100.0,2.9,37.0,870.0,735.71,528.71
2018,8,17,14,0,905.0,99.0,3.0,36.9,847.0,686.82,495.26
2018,8,17,14,15,898.5,97.5,3.05,36.6,817.0,634.36,458.52
2018,8,17,14,30,892.0,96.0,3.1,36.3,787.0,580.43,419.49
2018,8,17,14,45,883.0,94.0,3.15,36.0,751.0,523.57,376.99
2018,8,17,15,0,874.0,92.0,3.2,35.7,715.0,466.0,332.41
2018,8,17,15,15,861.0,90.0,3.2,35.7,673.0,406.44,284.46
2018,8,17,15,30,848.0,88.0,3.2,35.7,631.0,347.12,235.5
2018,8,17,15,45,832.5,85.0,3.25,34.65,585.0,286.85,186.16
2018,8,17,16,0,817.0,82.0,3.3,33.6,539.0,221.81,133.54
2018,8,17,16,15,795.5,79.0,3.3,32.8,489.5,162.68,88.47
2018,8,17,16,30,774.0,76.0,3.3,32.0,440.0,105.95,53.37
2018,8,17,16,45,744.0,72.0,3.3,31.2,388.5,53.92,39.42
2018,8,17,17,0,714.0,68.0,3.3,30.4,337.0,52.23,38.3
2018,8,17,17,15,671.0,63.5,3.2,29.15,285.5,50.0,36.71
2018,8,17,17,30,628.0,59.0,3.1,27.9,234.0,43.63,31.51
2018,8,17,17,45,564.0,52.0,3.0,26.7,184.5,39.43,27.97
2018,8,17,18,0,500.0,45.0,2.9,25.5,135.0,35.11,24.12
2018,8,17,18,15,400.0,36.0,2.8,24.55,93.0,28.81,18.28
2018,8,17,18,30,300.0,27.0,2.7,23.6,51.0,22.35,9.77
2018,8,17,18,45,162.0,15.5,2.6,22.6,27.0,14.1,0.0
2018,8,17,19,0,24.0,4.0,2.5,21.6,3.0,0.0,0.0
2018,8,17,19,15,12.0,2.0,2.45,21.1,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,5,15,39.5,4.5,1.35,15.4,4.5,0.0,0.0
2018,8,18,5,30,79.0,9.0,1.6,16.1,9.0,30.14,0.0
2018,8,18,5,45,220.5,20.5,1.9,16.8,38.5,108.41,0.0
2018,8,18,6,0,362.0,32.0,2.2,17.5,68.0,201.01,144.93
2018,8,18,6,15,456.0,40.0,2.15,18.3,113.0,274.47,214.32
2018,8,18,6,30,550.0,48.0,2.1,19.1,158.0,357.93,285.93
2018,8,18,6,45,609.5,54.0,2.05,19.85,209.5,428.88,345.28
2018,8,18,7,0,669.0,60.0,2.0,20.6,261.0,501.82,403.48
2018,8,18,7,15,709.5,64.5,2.0,21.8,314.0,567.93,453.07
2018,8,18,7,30,750.0,69.0,2.0,23.0,367.0,635.88,500.65
2018,8,18,7,45,778.5,73.0,1.95,24.2,419.5,695.54,539.01
2018,8,18,8,0,807.0,77.0,1.9,25.4,472.0,755.12,575.76
2018,8,18,8,15,827.5,80.5,1.9,26.5,522.0,806.9,606.41
2018,8,18,8,30,848.0,84.0,1.9,27.6,572.0,849.2,629.84
2018,8,18,8,45,863.5,86.5,1.85,28.7,618.5,891.61,652.3
2018,8,18,9,0,879.0,89.0,1.8,29.8,665.0,931.67,672.58
2018,8,18,9,15,879.0,96.5,1.85,30.7,703.5,960.11,686.75
2018,8,18,9,30,879.0,104.0,1.9,31.6,742.0,984.84,698.58
2018,8,18,9,45,872.5,115.0,1.95,32.45,774.0,1003.23,706.58
2018,8,18,10,0,866.0,126.0,2.0,33.3,806.0,1017.43,712.07
2018,8,18,10,15,874.5,127.0,2.1,33.95,835.5,1032.01,719.07
2018,8,18,10,30,883.0,128.0,2.2,34.6,865.0,1042.98,723.91
2018,8,18,10,45,889.0,129.5,2.25,35.25,888.0,1048.21,724.81
2018,8,18,11,0,895.0,131.0,2.3,35.9,911.0,1049.62,723.55
2018,8,18,11,15,898.5,131.5,2.4,36.4,926.0,1043.66,718.98
2018,8,18,11,30,902.0,132.0,2.5,36.9,941.0,1033.91,712.25
2018,8,18,11,45,903.5,132.5,2.6,37.4,948.0,1018.46,702.15
2018,8,18,12,0,905.0,133.0,2.7,37.9,955.0,999.36,689.9
2018,8,18,12,15,900.0,136.0,2.8,37.95,952.5,973.09,674.54
2018,8,18,12,30,895.0,139.0,2.9,38.0,950.0,943.64,657.15
2018,8,18,12,45,886.0,142.5,3.0,38.1,939.0,908.19,635.73
2018,8,18,13,0,877.0,146.0,3.1,38.2,928.0,870.18,612.5
2018,8,18,13,15,873.5,144.5,3.2,38.0,911.5,829.76,588.22
2018,8,18,13,30,870.0,143.0,3.3,37.8,895.0,786.89,561.98
2018,8,18,13,45,864.5,141.0,3.4,37.65,871.0,743.35,533.22
2018,8,18,14,0,859.0,139.0,3.5,37.5,847.0,693.36,499.13
2018,8,18,14,15,851.5,137.0,3.55,37.15,817.0,640.53,462.3
2018,8,18,14,30,844.0,135.0,3.6,36.8,787.0,586.49,423.4
2018,8,18,14,45,834.0,132.0,3.65,36.4,750.0,529.38,381.07
2018,8,18,15,0,824.0,129.0,3.7,36.0,713.0,471.86,336.92
2018,8,18,15,15,808.5,125.5,3.7,36.0,670.0,411.67,288.89
2018,8,18,15,30,793.0,122.0,3.7,36.0,627.0,352.24,240.32
2018,8,18,15,45,775.0,117.5,3.7,34.85,580.0,292.37,191.93
2018,8,18,16,0,757.0,113.0,3.7,33.7,533.0,228.91,141.16
2018,8,18,16,15,732.0,108.0,3.6,32.8,483.0,170.61,97.29
2018,8,18,16,30,707.0,103.0,3.5,31.9,433.0,115.29,63.27
2018,8,18,16,45,672.5,96.5,3.45,31.0,380.5,66.26,49.72
2018,8,18,17,0,638.0,90.0,3.4,30.1,328.0,63.71,47.97
2018,8,18,17,15,588.5,83.0,3.2,28.85,276.0,60.54,45.64
2018,8,18,17,30,539.0,76.0,3.0,27.6,224.0,57.25,43.07
2018,8,18,17,45,469.5,65.5,2.85,26.35,174.5,50.7,37.55
2018,8,18,18,0,400.0,55.0,2.7,25.1,125.0,43.88,31.53
2018,8,18,18,15,302.5,41.0,2.65,24.0,84.0,31.85,20.75
2018,8,18,18,30,205.0,27.0,2.6,22.9,43.0,21.25,8.12
2018,8,18,18,45,108.5,14.5,2.55,21.8,22.5,13.19,0.0
2018,8,18,19,0,12.0,2.0,2.5,20.7,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.1,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,5,15,24.0,3.5,1.6,14.3,3.5,0.0,0.0
2018,8,19,5,30,48.0,7.0,1.9,14.9,7.0,19.73,0.0
2018,8,19,5,45,156.5,20.5,2.15,15.55,33.5,86.72,0.0
2018,8,19,6,0,265.0,34.0,2.4,16.2,60.0,164.65,118.06
2018,8,19,6,15,319.5,44.5,2.45,16.85,94.5,215.36,169.16
2018,8,19,6,30,374.0,55.0,2.5,17.5,129.0,276.84,223.55
2018,8,19,6,45,188.5,74.0,2.5,18.15,111.5,199.13,162.08
2018,8,19,7,0,3.0,93.0,2.5,18.8,94.0,89.22,69.24
2018,8,19,7,15,7.5,113.5,2.5,19.65,116.5,112.11,88.14
2018,8,19,7,30,12.0,134.0,2.5,20.5,139.0,135.31,106.74
2018,8,19,7,45,38.0,163.5,2.55,21.3,181.5,196.14,155.91
2018,8,19,8,0,64.0,193.0,2.6,22.1,224.0,249.73,198.06
2018,8,19,8,15,256.0,193.5,2.6,22.9,337.5,440.13,348.8
2018,8,19,8,30,448.0,194.0,2.6,23.7,451.0,632.77,491.97
2018,8,19,8,45,633.5,154.5,2.65,24.5,550.5,777.07,593.42
2018,8,19,9,0,819.0,115.0,2.7,25.3,650.0,916.08,684.16
2018,8,19,9,15,832.5,118.0,2.7,26.05,691.5,950.95,702.39
2018,8,19,9,30,846.0,121.0,2.7,26.8,733.0,982.93,719.41
2018,8,19,9,45,856.0,124.0,2.75,27.6,769.0,1008.33,732.32
2018,8,19,10,0,866.0,127.0,2.8,28.4,805.0,1030.32,743.04
2018,8,19,10,15,875.0,128.5,2.85,28.9,835.5,1034.59,743.41
2018,8,19,10,30,884.0,130.0,2.9,29.4,866.0,1046.53,748.94
2018,8,19,10,45,891.5,130.5,2.95,29.9,889.5,1052.15,750.5
2018,8,19,11,0,899.0,131.0,3.0,30.4,913.0,1053.96,749.84
2018,8,19,11,15,903.5,131.5,3.05,30.8,928.5,1048.9,745.32
2018,8,19,11,30,908.0,132.0,3.1,31.2,944.0,1040.0,738.57
2018,8,19,11,45,910.0,132.0,3.15,31.55,951.0,1024.36,727.86
2018,8,19,12,0,912.0,132.0,3.2,31.9,958.0,1005.05,714.97
2018,8,19,12,15,914.5,131.0,3.25,32.1,958.5,981.65,699.99
2018,8,19,12,30,917.0,130.0,3.3,32.3,959.0,954.73,682.79
2018,8,19,12,45,918.0,128.0,3.3,32.5,951.0,922.16,661.62
2018,8,19,13,0,919.0,126.0,3.3,32.7,943.0,886.39,638.36
2018,8,19,13,15,915.5,125.0,3.3,32.7,926.5,844.92,611.76
2018,8,19,13,30,912.0,124.0,3.3,32.7,910.0,800.86,583.25
2018,8,19,13,45,903.5,124.5,3.35,32.7,885.0,752.22,550.62
2018,8,19,14,0,895.0,125.0,3.4,32.7,860.0,701.79,514.97
2018,8,19,14,15,891.0,121.5,3.4,32.45,830.0,649.11,477.16
2018,8,19,14,30,887.0,118.0,3.4,32.2,800.0,594.73,436.92
2018,8,19,14,45,877.0,115.5,3.4,31.95,762.5,536.77,392.74
2018,8,19,15,0,867.0,113.0,3.4,31.7,725.0,475.76,344.88
2018,8,19,15,15,852.5,110.0,3.4,31.7,681.5,413.94,294.61
2018,8,19,15,30,838.0,107.0,3.4,31.7,638.0,352.67,243.53
2018,8,19,15,45,787.5,110.0,3.4,30.7,579.0,288.09,191.32
2018,8,19,16,0,737.0,113.0,3.4,29.7,520.0,223.8,140.22
2018,8,19,16,15,682.5,109.5,3.35,28.9,458.5,164.13,95.94
2018,8,19,16,30,628.0,106.0,3.3,28.1,397.0,111.16,63.95
2018,8,19,16,45,662.5,93.0,3.25,27.3,367.0,63.79,48.46
2018,8,19,17,0,697.0,80.0,3.2,26.5,337.0,56.66,42.75
2018,8,19,17,15,645.0,73.5,3.15,25.25,282.5,53.49,40.34
2018,8,19,17,30,593.0,67.0,3.1,24.0,228.0,50.2,37.7
2018,8,19,17,45,497.5,58.0,3.0,22.75,173.0,44.51,32.8
2018,8,19,18,0,402.0,49.0,2.9,21.5,118.0,38.66,27.52
2018,8,19,18,15,318.5,38.0,2.85,20.55,81.0,30.82,20.13
2018,8,19,18,30,235.0,27.0,2.8,19.6,44.0,22.66,7.86
2018,8,19,18,45,125.5,15.0,2.75,18.6,23.0,13.64,0.0
2018,8,19,19,0,16.0,3.0,2.7,17.6,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.25,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
