Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,15.75,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.2,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.6,5.0,5.57,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.0,9.0,9.25,0.0
2018,8,30,6,15,1.5,16.0,1.55,17.4,16.0,14.75,6.31
2018,8,30,6,30,0.0,23.0,1.6,17.8,23.0,20.23,11.25
2018,8,30,6,45,0.0,34.0,1.7,18.2,34.0,29.95,19.62
2018,8,30,7,0,0.0,45.0,1.8,18.6,45.0,39.69,27.92
2018,8,30,7,15,0.0,60.0,1.75,18.9,60.0,53.0,39.08
2018,8,30,7,30,0.0,75.0,1.7,19.2,75.0,66.7,50.39
2018,8,30,7,45,0.0,76.5,1.65,19.5,76.5,67.67,50.98
2018,8,30,8,0,0.0,78.0,1.6,19.8,78.0,69.01,51.86
2018,8,30,8,15,0.5,104.0,1.55,20.2,104.5,93.79,71.91
2018,8,30,8,30,1.0,130.0,1.5,20.6,131.0,119.12,92.03
2018,8,30,8,45,3.5,156.0,1.45,21.0,158.5,146.45,113.49
2018,8,30,9,0,6.0,182.0,1.4,21.4,186.0,173.99,134.75
2018,8,30,9,15,5.5,186.5,1.45,22.0,190.0,177.26,136.57
2018,8,30,9,30,5.0,191.0,1.5,22.6,194.0,180.6,138.51
2018,8,30,9,45,11.5,222.0,1.55,23.2,230.5,217.01,166.28
2018,8,30,10,0,18.0,253.0,1.6,23.8,267.0,253.58,193.59
2018,8,30,10,15,27.0,286.5,1.7,24.25,308.0,311.65,236.79
2018,8,30,10,30,36.0,320.0,1.8,24.7,349.0,354.59,267.95
2018,8,30,10,45,128.0,336.0,1.95,25.2,443.0,479.66,361.34
2018,8,30,11,0,220.0,352.0,2.1,25.7,537.0,602.23,449.14
2018,8,30,11,15,266.0,364.0,2.2,26.0,591.5,654.51,485.12
2018,8,30,11,30,312.0,376.0,2.3,26.3,646.0,704.01,519.19
2018,8,30,11,45,376.0,351.0,2.45,26.65,679.0,729.54,537.97
2018,8,30,12,0,440.0,326.0,2.6,27.0,712.0,764.43,562.82
2018,8,30,12,15,658.5,230.0,2.7,27.15,806.0,856.81,630.36
2018,8,30,12,30,877.0,134.0,2.8,27.3,900.0,918.35,671.27
2018,8,30,12,45,871.0,136.0,2.9,27.4,889.5,883.73,648.54
2018,8,30,13,0,865.0,138.0,3.0,27.5,879.0,846.43,624.62
2018,8,30,13,15,862.0,136.0,3.05,27.45,862.0,805.33,597.96
2018,8,30,13,30,859.0,134.0,3.1,27.4,845.0,761.79,569.31
2018,8,30,13,45,854.0,131.5,3.2,27.35,820.5,717.18,537.84
2018,8,30,14,0,849.0,129.0,3.3,27.3,796.0,666.57,501.32
2018,8,30,14,15,841.0,127.0,3.35,27.0,765.0,613.03,461.88
2018,8,30,14,30,833.0,125.0,3.4,26.7,734.0,558.38,420.29
2018,8,30,14,45,822.5,121.5,3.45,26.45,696.5,500.36,374.72
2018,8,30,15,0,812.0,118.0,3.5,26.2,659.0,442.06,327.37
2018,8,30,15,15,796.0,114.0,3.5,26.2,615.5,381.35,276.47
2018,8,30,15,30,780.0,110.0,3.5,26.2,572.0,321.54,225.25
2018,8,30,15,45,760.0,105.5,3.55,25.3,525.0,261.56,174.54
2018,8,30,16,0,740.0,101.0,3.6,24.4,478.0,198.68,122.82
2018,8,30,16,15,713.5,95.5,3.6,23.75,428.0,140.84,79.92
2018,8,30,16,30,687.0,90.0,3.6,23.1,378.0,86.24,50.48
2018,8,30,16,45,648.5,83.5,3.55,22.45,326.0,58.89,45.41
2018,8,30,17,0,610.0,77.0,3.5,21.8,274.0,55.95,43.07
2018,8,30,17,15,552.0,69.5,3.4,21.05,223.0,51.96,39.72
2018,8,30,17,30,494.0,62.0,3.3,20.3,172.0,47.85,36.07
2018,8,30,17,45,407.0,51.5,3.25,19.5,126.0,40.84,29.67
2018,8,30,18,0,320.0,41.0,3.2,18.7,80.0,33.6,22.67
2018,8,30,18,15,201.5,26.5,3.05,18.2,47.0,20.89,7.0
2018,8,30,18,30,83.0,12.0,2.9,17.7,14.0,10.91,0.0
2018,8,30,18,45,41.5,6.0,2.8,17.15,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.5,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.0,1.0,0.0,0.0
2018,8,31,5,45,39.0,10.0,1.85,15.45,12.5,22.43,0.0
2018,8,31,6,0,68.0,19.0,2.1,15.9,24.0,56.46,20.38
2018,8,31,6,15,218.5,35.0,2.1,16.45,68.5,163.23,124.74
2018,8,31,6,30,369.0,51.0,2.1,17.0,113.0,274.28,220.07
2018,8,31,6,45,229.5,68.5,2.05,17.5,111.5,220.93,179.93
2018,8,31,7,0,90.0,86.0,2.0,18.0,110.0,154.75,125.33
2018,8,31,7,15,47.0,101.5,1.9,18.6,114.0,135.48,108.76
2018,8,31,7,30,4.0,117.0,1.8,19.2,118.0,113.37,89.05
2018,8,31,7,45,31.0,146.5,1.7,19.75,160.5,174.62,139.38
2018,8,31,8,0,58.0,176.0,1.6,20.3,203.0,229.34,182.99
2018,8,31,8,15,132.0,202.5,1.55,21.15,272.0,336.91,267.55
2018,8,31,8,30,206.0,229.0,1.5,22.0,341.0,434.95,341.22
2018,8,31,8,45,470.0,179.0,1.45,22.85,464.5,655.28,504.61
2018,8,31,9,0,734.0,129.0,1.4,23.7,588.0,864.76,644.04
2018,8,31,9,15,786.5,119.0,1.45,24.4,640.0,914.08,671.22
2018,8,31,9,30,839.0,109.0,1.5,25.1,692.0,967.69,702.49
2018,8,31,9,45,852.0,109.5,1.55,25.8,727.5,981.99,708.31
2018,8,31,10,0,865.0,110.0,1.6,26.5,763.0,1003.42,719.16
2018,8,31,10,15,874.0,110.5,1.7,27.15,792.0,1017.36,726.09
2018,8,31,10,30,883.0,111.0,1.8,27.8,821.0,1027.66,730.9
2018,8,31,10,45,889.5,111.0,1.9,28.5,842.5,1031.12,731.42
2018,8,31,11,0,896.0,111.0,2.0,29.2,864.0,1030.76,729.71
2018,8,31,11,15,900.0,111.5,2.15,29.7,878.0,1024.56,725.68
2018,8,31,11,30,904.0,112.0,2.3,30.2,892.0,1014.51,719.29
2018,8,31,11,45,906.0,112.0,2.45,30.65,898.5,998.19,709.12
2018,8,31,12,0,908.0,112.0,2.6,31.1,905.0,978.17,696.62
2018,8,31,12,15,910.0,110.5,2.75,31.25,904.0,953.02,681.63
2018,8,31,12,30,912.0,109.0,2.9,31.4,903.0,924.37,664.27
2018,8,31,12,45,913.0,107.0,3.1,31.6,894.0,890.97,643.84
2018,8,31,13,0,914.0,105.0,3.3,31.8,885.0,854.36,621.01
2018,8,31,13,15,911.0,104.0,3.45,31.65,868.0,812.53,594.94
2018,8,31,13,30,908.0,103.0,3.6,31.5,851.0,768.07,566.68
2018,8,31,13,45,903.5,101.0,3.75,31.4,826.5,719.23,533.8
2018,8,31,14,0,899.0,99.0,3.9,31.3,802.0,668.31,497.42
2018,8,31,14,15,891.5,97.5,4.0,30.85,770.5,614.24,458.08
2018,8,31,14,30,884.0,96.0,4.1,30.4,739.0,558.84,416.34
2018,8,31,14,45,873.5,94.0,4.2,30.0,701.5,500.5,370.8
2018,8,31,15,0,863.0,92.0,4.3,29.6,664.0,441.67,323.23
2018,8,31,15,15,848.0,89.5,4.3,29.6,620.5,380.59,271.93
2018,8,31,15,30,833.0,87.0,4.3,29.6,577.0,315.83,216.88
2018,8,31,15,45,816.0,83.5,4.35,28.25,530.0,254.29,165.1
2018,8,31,16,0,799.0,80.0,4.4,26.9,483.0,194.22,115.77
2018,8,31,16,15,776.0,75.5,4.3,26.0,433.0,134.44,71.92
2018,8,31,16,30,753.0,71.0,4.2,25.1,383.0,77.41,42.49
2018,8,31,16,45,717.5,66.5,4.1,24.2,331.0,51.4,38.67
2018,8,31,17,0,682.0,62.0,4.0,23.3,279.0,49.17,36.97
2018,8,31,17,15,568.5,62.0,3.8,22.25,220.0,46.11,34.45
2018,8,31,17,30,455.0,62.0,3.6,21.2,161.0,47.94,35.98
2018,8,31,17,45,375.5,49.0,3.4,20.2,116.0,38.73,27.71
2018,8,31,18,0,296.0,36.0,3.2,19.2,71.0,29.09,18.69
2018,8,31,18,15,194.5,24.0,3.05,18.5,42.5,18.93,4.04
2018,8,31,18,30,93.0,12.0,2.9,17.8,14.0,10.91,0.0
2018,8,31,18,45,46.5,6.0,2.75,17.15,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,1,5,45,96.5,12.0,1.85,15.3,18.0,43.97,0.0
2018,9,1,6,0,193.0,24.0,2.1,15.8,36.0,122.06,41.39
2018,9,1,6,15,303.5,36.0,2.05,16.35,76.0,206.05,157.35
2018,9,1,6,30,414.0,48.0,2.0,16.9,116.0,294.77,236.07
2018,9,1,6,45,320.0,65.5,1.95,17.5,129.5,281.49,229.2
2018,9,1,7,0,226.0,83.0,1.9,18.1,143.0,247.04,202.47
2018,9,1,7,15,178.0,110.0,1.8,18.95,163.5,257.96,210.58
2018,9,1,7,30,130.0,137.0,1.7,19.8,184.0,249.86,202.33
2018,9,1,7,45,217.5,153.0,1.55,20.65,246.0,352.82,284.07
2018,9,1,8,0,305.0,169.0,1.4,21.5,308.0,449.38,356.98
2018,9,1,8,15,432.5,163.0,1.4,22.15,384.5,576.6,450.86
2018,9,1,8,30,560.0,157.0,1.4,22.8,461.0,695.5,534.54
2018,9,1,8,45,685.0,132.5,1.4,23.5,536.5,805.85,606.32
2018,9,1,9,0,810.0,108.0,1.4,24.2,612.0,906.41,668.56
2018,9,1,9,15,815.5,115.0,1.5,24.85,651.5,937.62,685.61
2018,9,1,9,30,821.0,122.0,1.6,25.5,691.0,965.55,701.25
2018,9,1,9,45,820.5,130.5,1.7,26.15,723.5,985.76,711.95
2018,9,1,10,0,820.0,139.0,1.8,26.8,756.0,1002.21,720.37
2018,9,1,10,15,828.0,141.0,1.95,27.3,784.5,1016.3,728.46
2018,9,1,10,30,836.0,143.0,2.1,27.8,813.0,1026.75,734.3
2018,9,1,10,45,841.5,145.5,2.2,28.3,835.0,1031.46,736.04
2018,9,1,11,0,847.0,148.0,2.3,28.8,857.0,1032.36,735.55
2018,9,1,11,15,851.5,149.0,2.45,29.15,871.5,1026.82,732.1
2018,9,1,11,30,856.0,150.0,2.6,29.5,886.0,1017.46,726.34
2018,9,1,11,45,857.0,150.5,2.75,29.85,892.0,1000.4,715.73
2018,9,1,12,0,858.0,151.0,2.9,30.2,898.0,979.75,702.84
2018,9,1,12,15,852.0,153.5,3.0,30.45,894.0,951.21,684.73
2018,9,1,12,30,846.0,156.0,3.1,30.7,890.0,919.62,664.61
2018,9,1,12,45,836.0,160.0,3.2,30.9,878.0,883.23,641.36
2018,9,1,13,0,826.0,164.0,3.3,31.1,866.0,844.43,616.33
2018,9,1,13,15,821.5,162.5,3.35,31.05,848.5,802.59,589.37
2018,9,1,13,30,817.0,161.0,3.4,31.0,831.0,758.53,559.38
2018,9,1,13,45,810.0,158.5,3.5,31.0,806.0,709.84,525.4
2018,9,1,14,0,803.0,156.0,3.6,31.0,781.0,659.63,489.44
2018,9,1,14,15,793.5,153.5,3.6,30.7,749.5,606.65,450.75
2018,9,1,14,30,784.0,151.0,3.6,30.4,718.0,552.88,410.28
2018,9,1,14,45,771.0,147.0,3.6,30.1,680.0,493.31,364.36
2018,9,1,15,0,758.0,143.0,3.6,29.8,642.0,435.44,318.21
2018,9,1,15,15,739.5,138.5,3.6,29.8,598.5,375.62,269.03
2018,9,1,15,30,721.0,134.0,3.6,29.8,555.0,317.14,219.99
2018,9,1,15,45,698.5,128.0,3.55,28.75,507.5,258.14,171.4
2018,9,1,16,0,676.0,122.0,3.5,27.7,460.0,201.53,126.0
2018,9,1,16,15,648.5,114.5,3.4,26.85,410.5,145.88,86.0
2018,9,1,16,30,621.0,107.0,3.3,26.0,361.0,93.76,58.99
2018,9,1,16,45,581.0,98.0,3.25,25.15,310.0,70.32,54.63
2018,9,1,17,0,541.0,89.0,3.2,24.3,259.0,65.87,51.11
2018,9,1,17,15,483.0,78.0,3.05,23.2,208.5,59.37,45.69
2018,9,1,17,30,425.0,67.0,2.9,22.1,158.0,50.57,38.05
2018,9,1,17,45,342.5,53.5,2.8,21.0,113.5,41.02,29.5
2018,9,1,18,0,260.0,40.0,2.7,19.9,69.0,31.16,20.17
2018,9,1,18,15,155.5,24.0,2.7,19.2,39.0,18.93,1.48
2018,9,1,18,30,51.0,8.0,2.7,18.5,9.0,7.28,0.0
2018,9,1,18,45,25.5,4.0,2.75,17.8,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,65.5,11.5,1.8,14.1,15.5,32.95,0.0
2018,9,2,6,0,131.0,23.0,2.0,14.7,31.0,95.5,23.14
2018,9,2,6,15,239.5,38.0,2.0,15.4,70.0,178.68,136.07
2018,9,2,6,30,348.0,53.0,2.0,16.1,109.0,264.96,212.76
2018,9,2,6,45,421.5,64.0,2.05,16.75,157.0,341.11,278.31
2018,9,2,7,0,495.0,75.0,2.1,17.4,205.0,422.99,346.16
2018,9,2,7,15,547.0,83.0,2.05,18.35,256.0,493.17,401.37
2018,9,2,7,30,599.0,91.0,2.0,19.3,307.0,566.57,456.45
2018,9,2,7,45,637.0,97.5,1.95,20.25,358.5,630.24,501.21
2018,9,2,8,0,675.0,104.0,1.9,21.2,410.0,694.91,544.18
2018,9,2,8,15,703.5,108.0,1.9,22.1,459.0,749.07,578.55
2018,9,2,8,30,732.0,112.0,1.9,23.0,508.0,802.6,611.5
2018,9,2,8,45,753.5,116.0,1.95,23.85,554.5,848.73,639.12
2018,9,2,9,0,775.0,120.0,2.0,24.7,601.0,887.84,661.53
2018,9,2,9,15,786.0,125.0,2.0,25.65,640.5,921.09,679.0
2018,9,2,9,30,797.0,130.0,2.0,26.6,680.0,951.41,694.34
2018,9,2,9,45,803.0,135.5,2.05,27.55,714.0,974.19,705.22
2018,9,2,10,0,809.0,141.0,2.1,28.5,748.0,993.52,713.94
2018,9,2,10,15,818.5,143.0,2.1,29.25,777.0,1008.97,720.24
2018,9,2,10,30,828.0,145.0,2.1,30.0,806.0,1020.82,724.37
2018,9,2,10,45,834.5,146.0,2.15,30.7,827.5,1024.84,724.48
2018,9,2,11,0,841.0,147.0,2.2,31.4,849.0,1025.08,722.44
2018,9,2,11,15,846.0,147.5,2.25,32.0,863.5,1019.48,717.24
2018,9,2,11,30,851.0,148.0,2.3,32.6,878.0,1010.09,709.87
2018,9,2,11,45,854.0,147.5,2.3,33.2,884.0,993.95,697.95
2018,9,2,12,0,857.0,147.0,2.3,33.8,890.0,974.17,683.96
2018,9,2,12,15,853.0,149.0,2.4,34.1,887.0,946.96,667.22
2018,9,2,12,30,849.0,151.0,2.5,34.4,884.0,916.6,648.45
2018,9,2,12,45,841.5,153.0,2.55,34.65,872.5,880.3,625.51
2018,9,2,13,0,834.0,155.0,2.6,34.9,861.0,841.47,600.83
2018,9,2,13,15,830.0,153.0,2.65,34.85,843.5,799.24,574.46
2018,9,2,13,30,826.0,151.0,2.7,34.8,826.0,754.74,545.32
2018,9,2,13,45,820.0,148.5,2.8,34.75,801.0,706.35,512.59
2018,9,2,14,0,814.0,146.0,2.9,34.7,776.0,656.31,477.76
2018,9,2,14,15,805.0,142.5,2.95,34.35,744.0,602.2,439.4
2018,9,2,14,30,796.0,139.0,3.0,34.0,712.0,547.23,399.11
2018,9,2,14,45,783.5,135.0,3.05,33.7,674.0,489.57,355.41
2018,9,2,15,0,771.0,131.0,3.1,33.4,636.0,431.97,310.23
2018,9,2,15,15,752.5,127.5,3.1,33.4,592.5,369.43,259.79
2018,9,2,15,30,734.0,124.0,3.1,33.4,549.0,311.1,211.52
2018,9,2,15,45,711.5,118.0,3.2,32.1,501.5,251.41,163.29
2018,9,2,16,0,689.0,112.0,3.3,30.8,454.0,194.08,118.09
2018,9,2,16,15,659.5,106.0,3.3,29.7,404.5,138.69,79.2
2018,9,2,16,30,630.0,100.0,3.3,28.6,355.0,87.03,53.7
2018,9,2,16,45,588.0,92.0,3.35,27.55,304.0,65.85,50.33
2018,9,2,17,0,546.0,84.0,3.4,26.5,253.0,62.02,47.37
2018,9,2,17,15,485.0,74.0,3.3,25.2,203.0,56.21,42.59
2018,9,2,17,30,424.0,64.0,3.2,23.9,153.0,50.15,37.36
2018,9,2,17,45,336.0,51.0,3.1,22.6,109.0,39.16,27.65
2018,9,2,18,0,248.0,38.0,3.0,21.3,65.0,29.63,18.55
2018,9,2,18,15,145.5,23.0,3.0,20.45,36.5,18.17,0.0
2018,9,2,18,30,43.0,8.0,3.0,19.6,8.0,7.28,0.0
2018,9,2,18,45,21.5,4.0,2.95,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,5,45,40.5,8.0,1.7,14.15,10.5,21.21,0.0
2018,9,3,6,0,81.0,16.0,1.9,14.6,21.0,64.15,6.82
2018,9,3,6,15,90.5,26.0,1.95,15.25,36.5,81.06,59.14
2018,9,3,6,30,100.0,36.0,2.0,15.9,52.0,101.5,79.56
2018,9,3,6,45,72.5,47.0,2.05,16.55,61.0,94.3,74.82
2018,9,3,7,0,45.0,58.0,2.1,17.2,70.0,92.38,73.34
2018,9,3,7,15,22.5,79.5,2.1,17.85,85.5,93.59,73.86
2018,9,3,7,30,0.0,101.0,2.1,18.5,101.0,93.67,72.99
2018,9,3,7,45,5.0,125.0,2.05,19.15,127.5,121.1,95.37
2018,9,3,8,0,10.0,149.0,2.0,19.8,154.0,148.88,117.56
2018,9,3,8,15,24.0,178.5,2.0,20.6,191.0,190.5,150.64
2018,9,3,8,30,38.0,208.0,2.0,21.4,228.0,247.87,195.25
2018,9,3,8,45,88.0,236.5,2.0,22.25,289.0,324.55,254.78
2018,9,3,9,0,138.0,265.0,2.0,23.1,350.0,420.84,326.81
2018,9,3,9,15,381.5,228.0,2.0,23.85,485.5,648.71,496.6
2018,9,3,9,30,625.0,191.0,2.0,24.6,621.0,858.62,641.22
2018,9,3,9,45,674.5,185.0,2.05,25.35,670.5,909.34,670.09
2018,9,3,10,0,724.0,179.0,2.1,26.1,720.0,957.94,698.61
2018,9,3,10,15,734.5,181.5,2.15,26.75,748.5,974.02,706.13
2018,9,3,10,30,745.0,184.0,2.2,27.4,777.0,986.77,711.91
2018,9,3,10,45,753.0,186.0,2.25,28.05,799.0,992.97,713.62
2018,9,3,11,0,761.0,188.0,2.3,28.7,821.0,995.62,713.26
2018,9,3,11,15,766.5,188.5,2.35,29.15,835.0,990.52,708.71
2018,9,3,11,30,772.0,189.0,2.4,29.6,849.0,981.85,702.1
2018,9,3,11,45,775.0,189.5,2.5,30.05,855.5,959.99,687.69
2018,9,3,12,0,778.0,190.0,2.6,30.5,862.0,942.4,676.14
2018,9,3,12,15,782.0,187.0,2.7,30.75,861.0,919.04,661.37
2018,9,3,12,30,786.0,184.0,2.8,31.0,860.0,892.45,644.5
2018,9,3,12,45,788.5,180.0,2.85,31.2,851.5,860.49,623.83
2018,9,3,13,0,791.0,176.0,2.9,31.4,843.0,825.61,601.18
2018,9,3,13,15,786.5,174.0,3.0,31.35,825.5,784.41,574.54
2018,9,3,13,30,782.0,172.0,3.1,31.3,808.0,741.12,545.24
2018,9,3,13,45,775.0,169.0,3.2,31.25,783.0,693.33,512.11
2018,9,3,14,0,768.0,166.0,3.3,31.2,758.0,644.28,477.17
2018,9,3,14,15,757.5,162.5,3.3,30.8,726.0,590.61,438.29
2018,9,3,14,30,747.0,159.0,3.3,30.4,694.0,536.37,397.77
2018,9,3,14,45,732.5,155.0,3.35,30.05,656.0,479.51,354.06
2018,9,3,15,0,718.0,151.0,3.4,29.7,618.0,423.06,309.22
2018,9,3,15,15,698.5,146.0,3.4,29.7,575.0,364.71,261.33
2018,9,3,15,30,679.0,141.0,3.4,29.7,532.0,307.91,213.86
2018,9,3,15,45,653.5,135.0,3.35,28.35,485.0,250.79,167.34
2018,9,3,16,0,628.0,129.0,3.3,27.0,438.0,196.51,124.39
2018,9,3,16,15,594.0,121.5,3.25,26.15,388.0,143.34,86.91
2018,9,3,16,30,560.0,114.0,3.2,25.3,338.0,94.62,62.67
2018,9,3,16,45,508.0,105.0,3.1,24.45,286.5,74.81,58.64
2018,9,3,17,0,456.0,96.0,3.0,23.6,235.0,69.68,54.52
2018,9,3,17,15,382.5,83.0,2.85,22.7,184.0,61.3,47.41
2018,9,3,17,30,309.0,70.0,2.7,21.8,133.0,52.61,39.78
2018,9,3,17,45,244.5,54.0,2.55,20.95,95.0,41.31,29.62
2018,9,3,18,0,180.0,38.0,2.4,20.1,57.0,29.58,18.34
2018,9,3,18,15,102.5,22.0,2.3,19.6,31.5,17.38,0.0
2018,9,3,18,30,25.0,6.0,2.2,19.1,6.0,5.46,0.0
2018,9,3,18,45,12.5,3.0,2.1,18.6,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.0,2.1,14.45,11.5,23.88,0.0
2018,9,4,6,0,91.0,18.0,2.3,15.0,23.0,71.31,0.0
2018,9,4,6,15,210.0,35.5,2.35,15.65,63.5,162.88,122.39
2018,9,4,6,30,329.0,53.0,2.4,16.3,104.0,256.41,205.62
2018,9,4,6,45,225.5,57.0,2.5,17.0,98.0,217.82,177.75
2018,9,4,7,0,122.0,61.0,2.6,17.7,92.0,154.46,126.09
2018,9,4,7,15,61.0,77.5,2.5,18.4,93.0,127.31,102.66
2018,9,4,7,30,0.0,94.0,2.4,19.1,94.0,86.38,66.75
2018,9,4,7,45,1.5,113.0,2.35,19.85,113.5,105.81,82.5
2018,9,4,8,0,3.0,132.0,2.3,20.6,133.0,125.32,97.93
2018,9,4,8,15,14.5,164.5,2.2,21.45,172.0,167.62,131.69
2018,9,4,8,30,26.0,197.0,2.1,22.3,211.0,210.77,165.25
2018,9,4,8,45,68.0,231.0,2.05,23.2,272.0,300.3,234.85
2018,9,4,9,0,110.0,265.0,2.0,24.1,333.0,395.09,305.6
2018,9,4,9,15,379.5,220.5,1.95,25.0,476.5,638.74,487.53
2018,9,4,9,30,649.0,176.0,1.9,25.9,620.0,866.0,642.19
2018,9,4,9,45,746.5,148.5,1.85,26.85,684.5,939.53,683.71
2018,9,4,10,0,844.0,121.0,1.8,27.8,749.0,1006.22,720.94
2018,9,4,10,15,853.0,122.5,1.8,28.6,778.0,1020.78,725.88
2018,9,4,10,30,862.0,124.0,1.8,29.4,807.0,1020.32,722.13
2018,9,4,10,45,868.0,125.0,1.8,30.2,828.5,1023.88,721.21
2018,9,4,11,0,874.0,126.0,1.8,31.0,850.0,1023.66,718.05
2018,9,4,11,15,878.5,126.0,1.85,31.6,864.0,1017.09,712.41
2018,9,4,11,30,883.0,126.0,1.9,32.2,878.0,1006.74,704.64
2018,9,4,11,45,885.5,126.5,2.0,32.8,884.5,991.22,694.4
2018,9,4,12,0,888.0,127.0,2.1,33.4,891.0,972.03,681.96
2018,9,4,12,15,886.5,127.0,2.2,33.7,888.5,945.1,665.52
2018,9,4,12,30,885.0,127.0,2.3,34.0,886.0,914.91,646.99
2018,9,4,12,45,881.0,127.0,2.4,34.3,875.0,879.48,624.97
2018,9,4,13,0,877.0,127.0,2.5,34.6,864.0,841.24,600.98
2018,9,4,13,15,873.0,126.0,2.55,34.65,846.0,799.45,574.69
2018,9,4,13,30,869.0,125.0,2.6,34.7,828.0,755.25,546.48
2018,9,4,13,45,862.5,123.5,2.7,34.7,803.0,706.67,513.4
2018,9,4,14,0,856.0,122.0,2.8,34.7,778.0,657.97,479.2
2018,9,4,14,15,846.5,119.5,2.9,34.4,745.5,602.44,439.77
2018,9,4,14,30,837.0,117.0,3.0,34.1,713.0,545.98,398.25
2018,9,4,14,45,824.5,113.5,3.1,33.8,674.0,486.57,353.08
2018,9,4,15,0,812.0,110.0,3.2,33.5,635.0,427.12,306.22
2018,9,4,15,15,794.0,107.5,3.2,33.5,591.5,366.88,256.91
2018,9,4,15,30,776.0,105.0,3.2,33.5,548.0,307.78,207.59
2018,9,4,15,45,753.5,100.5,3.25,32.2,500.0,247.43,158.48
2018,9,4,16,0,731.0,96.0,3.3,30.9,452.0,184.69,109.05
2018,9,4,16,15,700.0,91.0,3.3,29.85,401.5,127.48,69.43
2018,9,4,16,30,669.0,86.0,3.3,28.8,351.0,74.12,44.71
2018,9,4,16,45,625.0,79.5,3.25,27.75,299.0,56.79,42.65
2018,9,4,17,0,581.0,73.0,3.2,26.7,247.0,53.72,40.28
2018,9,4,17,15,516.5,65.0,3.1,25.4,197.0,49.19,36.55
2018,9,4,17,30,452.0,57.0,3.0,24.1,147.0,44.54,32.47
2018,9,4,17,45,357.0,45.5,2.85,22.8,103.5,36.48,25.22
2018,9,4,18,0,262.0,34.0,2.7,21.5,60.0,26.63,15.51
2018,9,4,18,15,148.0,20.0,2.6,20.75,33.0,15.86,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.0,6.0,5.46,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,22.0,7.0,1.8,14.25,8.0,13.97,0.0
2018,9,5,6,0,44.0,14.0,2.0,14.7,16.0,38.94,0.0
2018,9,5,6,15,55.0,25.5,2.05,15.35,31.5,64.94,45.67
2018,9,5,6,30,66.0,37.0,2.1,16.0,47.0,77.53,59.37
2018,9,5,6,45,49.0,52.5,2.15,16.65,61.5,88.49,69.52
2018,9,5,7,0,32.0,68.0,2.2,17.3,76.0,87.83,69.18
2018,9,5,7,15,17.5,86.5,2.2,18.0,91.0,98.86,78.06
2018,9,5,7,30,3.0,105.0,2.2,18.7,106.0,100.45,78.66
2018,9,5,7,45,39.5,140.0,2.2,19.45,157.5,174.99,140.45
2018,9,5,8,0,76.0,175.0,2.2,20.2,209.0,244.72,196.49
2018,9,5,8,15,198.5,187.5,2.25,21.0,290.0,377.19,302.31
2018,9,5,8,30,321.0,200.0,2.3,21.8,371.0,520.23,410.99
2018,9,5,8,45,511.0,168.0,2.3,22.65,468.0,681.86,529.84
2018,9,5,9,0,701.0,136.0,2.3,23.5,565.0,844.15,639.62
2018,9,5,9,15,744.0,131.0,2.4,24.15,614.0,894.32,669.71
2018,9,5,9,30,787.0,126.0,2.5,24.8,663.0,937.71,695.85
2018,9,5,9,45,794.5,131.0,2.55,25.45,697.0,961.11,708.14
2018,9,5,10,0,802.0,136.0,2.6,26.1,731.0,981.14,718.39
2018,9,5,10,15,812.0,137.0,2.7,26.55,759.0,995.74,726.21
2018,9,5,10,30,822.0,138.0,2.8,27.0,787.0,1006.78,731.86
2018,9,5,10,45,829.0,139.0,2.9,27.5,808.5,1011.12,733.16
2018,9,5,11,0,836.0,140.0,3.0,28.0,830.0,1011.7,732.22
2018,9,5,11,15,841.0,140.0,3.1,28.2,844.0,1005.42,727.87
2018,9,5,11,30,846.0,140.0,3.2,28.4,858.0,995.38,721.24
2018,9,5,11,45,849.0,139.5,3.3,28.55,864.0,968.66,704.01
2018,9,5,12,0,852.0,139.0,3.4,28.7,870.0,949.49,691.82
2018,9,5,12,15,852.5,138.5,3.5,28.7,868.0,924.59,676.2
2018,9,5,12,30,853.0,138.0,3.6,28.7,866.0,896.46,658.41
2018,9,5,12,45,851.0,137.0,3.7,28.7,856.0,862.61,636.68
2018,9,5,13,0,849.0,136.0,3.8,28.7,846.0,832.18,617.14
2018,9,5,13,15,845.0,134.0,3.9,28.45,828.0,789.33,589.48
2018,9,5,13,30,841.0,132.0,4.0,28.2,810.0,744.17,559.34
2018,9,5,13,45,834.0,130.0,4.05,27.9,784.5,694.88,524.38
2018,9,5,14,0,827.0,128.0,4.1,27.6,759.0,643.98,487.3
2018,9,5,14,15,817.0,126.0,4.15,27.1,727.0,589.98,447.18
2018,9,5,14,30,807.0,124.0,4.2,26.6,695.0,535.18,405.1
2018,9,5,14,45,793.5,121.0,4.2,26.05,657.0,477.32,359.28
2018,9,5,15,0,780.0,118.0,4.2,25.5,619.0,419.59,312.01
2018,9,5,15,15,762.0,115.0,4.2,25.5,576.0,360.73,261.97
2018,9,5,15,30,744.0,112.0,4.2,25.5,533.0,299.16,209.1
2018,9,5,15,45,720.0,107.0,4.15,23.9,485.5,239.47,159.05
2018,9,5,16,0,696.0,102.0,4.1,22.3,438.0,182.3,112.67
2018,9,5,16,15,664.0,96.5,4.0,21.35,388.0,126.81,73.18
2018,9,5,16,30,632.0,91.0,3.9,20.4,338.0,75.34,49.04
2018,9,5,16,45,587.0,84.0,3.8,19.45,287.5,60.31,47.27
2018,9,5,17,0,542.0,77.0,3.7,18.5,237.0,57.02,44.61
2018,9,5,17,15,477.5,68.0,3.55,17.8,188.0,51.83,40.05
2018,9,5,17,30,413.0,59.0,3.4,17.1,139.0,46.46,35.11
2018,9,5,17,45,319.0,46.5,3.25,16.45,97.0,35.88,25.35
2018,9,5,18,0,225.0,34.0,3.1,15.8,55.0,26.63,15.5
2018,9,5,18,15,125.5,19.5,3.0,15.5,30.0,17.74,0.0
2018,9,5,18,30,26.0,5.0,2.9,15.2,5.0,4.55,0.0
2018,9,5,18,45,13.0,2.5,2.85,14.9,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,6,5,45,43.5,7.5,1.65,12.6,9.5,21.9,0.0
2018,9,6,6,0,87.0,15.0,1.8,13.0,19.0,64.48,0.0
2018,9,6,6,15,132.0,25.5,1.8,13.7,41.0,112.31,82.46
2018,9,6,6,30,177.0,36.0,1.8,14.4,63.0,154.54,123.64
2018,9,6,6,45,148.0,49.5,1.85,15.05,78.0,151.05,123.25
2018,9,6,7,0,119.0,63.0,1.9,15.7,93.0,155.94,128.14
2018,9,6,7,15,61.5,87.0,1.8,16.45,102.5,129.38,105.04
2018,9,6,7,30,4.0,111.0,1.7,17.2,112.0,107.95,85.31
2018,9,6,7,45,11.5,134.0,1.65,18.0,138.5,136.48,108.64
2018,9,6,8,0,19.0,157.0,1.6,18.8,165.0,165.51,131.76
2018,9,6,8,15,41.0,185.5,1.6,19.7,206.0,227.07,180.74
2018,9,6,8,30,63.0,214.0,1.6,20.6,247.0,278.14,220.04
2018,9,6,8,45,257.0,204.0,1.65,21.55,358.0,474.76,373.71
2018,9,6,9,0,451.0,194.0,1.7,22.5,469.0,668.84,514.93
2018,9,6,9,15,607.5,164.5,1.8,23.3,561.5,802.65,606.19
2018,9,6,9,30,764.0,135.0,1.9,24.1,654.0,925.44,684.77
2018,9,6,9,45,789.5,133.0,2.0,24.9,693.5,958.46,702.61
2018,9,6,10,0,815.0,131.0,2.1,25.7,733.0,988.56,719.36
2018,9,6,10,15,838.0,127.0,2.25,26.25,766.5,1010.63,732.19
2018,9,6,10,30,861.0,123.0,2.4,26.8,800.0,1017.87,735.64
2018,9,6,10,45,885.5,115.5,2.5,27.35,828.0,1030.76,742.39
2018,9,6,11,0,910.0,108.0,2.6,27.9,856.0,1039.76,746.69
2018,9,6,11,15,913.0,108.0,2.65,28.2,869.0,1031.37,740.35
2018,9,6,11,30,916.0,108.0,2.7,28.5,882.0,1019.11,731.83
2018,9,6,11,45,917.5,108.0,2.75,28.75,887.5,1001.56,720.22
2018,9,6,12,0,919.0,108.0,2.8,29.0,893.0,980.27,706.34
2018,9,6,12,15,921.0,106.0,2.85,29.15,891.0,953.75,689.41
2018,9,6,12,30,923.0,104.0,2.9,29.3,889.0,923.69,670.19
2018,9,6,12,45,924.0,102.0,2.9,29.4,879.5,889.35,647.89
2018,9,6,13,0,925.0,100.0,2.9,29.5,870.0,851.75,623.38
2018,9,6,13,15,921.5,98.5,2.95,29.5,851.5,808.06,595.19
2018,9,6,13,30,918.0,97.0,3.0,29.5,833.0,761.79,564.93
2018,9,6,13,45,913.0,95.0,3.0,29.45,807.5,711.63,530.2
2018,9,6,14,0,908.0,93.0,3.0,29.4,782.0,659.44,492.24
2018,9,6,14,15,900.5,91.5,3.0,29.2,750.0,604.47,451.42
2018,9,6,14,30,893.0,90.0,3.0,29.0,718.0,548.18,408.27
2018,9,6,14,45,882.5,87.5,3.0,28.8,679.5,488.54,361.18
2018,9,6,15,0,872.0,85.0,3.0,28.6,641.0,428.44,312.12
2018,9,6,15,15,856.0,83.0,3.0,28.6,597.0,366.7,260.18
2018,9,6,15,30,840.0,81.0,3.0,28.6,553.0,305.66,207.83
2018,9,6,15,45,820.0,78.0,2.85,27.9,505.0,239.15,151.97
2018,9,6,16,0,800.0,75.0,2.7,27.2,457.0,178.7,103.02
2018,9,6,16,15,772.5,71.5,2.6,26.6,406.5,119.31,61.88
2018,9,6,16,30,745.0,68.0,2.5,26.0,356.0,63.27,38.09
2018,9,6,16,45,704.0,63.5,2.4,25.4,303.5,49.84,37.18
2018,9,6,17,0,663.0,59.0,2.3,24.8,251.0,47.53,35.32
2018,9,6,17,15,600.5,53.0,2.0,23.7,200.0,40.05,28.93
2018,9,6,17,30,538.0,47.0,1.7,22.6,149.0,36.58,25.81
2018,9,6,17,45,436.5,38.5,1.4,21.5,104.0,30.78,20.41
2018,9,6,18,0,335.0,30.0,1.1,20.4,59.0,24.89,13.24
2018,9,6,18,15,191.5,18.0,1.1,19.75,32.0,16.37,0.0
2018,9,6,18,30,48.0,6.0,1.1,19.1,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,1.05,18.45,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.45,13.2,15.0,46.43,0.0
2018,9,7,6,0,215.0,20.0,1.6,13.8,30.0,123.09,0.0
2018,9,7,6,15,358.5,29.5,1.65,14.5,71.5,227.0,167.57
2018,9,7,6,30,502.0,39.0,1.7,15.2,113.0,332.78,265.69
2018,9,7,6,45,383.5,39.0,1.75,15.9,109.0,291.33,238.36
2018,9,7,7,0,265.0,39.0,1.8,16.6,105.0,235.54,195.07
2018,9,7,7,15,132.5,55.0,1.75,17.6,88.0,158.74,130.51
2018,9,7,7,30,0.0,71.0,1.7,18.6,71.0,63.06,47.41
2018,9,7,7,45,0.5,96.5,1.65,19.65,96.5,88.23,68.07
2018,9,7,8,0,1.0,122.0,1.6,20.7,122.0,113.64,88.31
2018,9,7,8,15,10.5,155.5,1.6,21.7,161.0,155.2,121.41
2018,9,7,8,30,20.0,189.0,1.6,22.7,200.0,197.56,154.26
2018,9,7,8,45,86.5,223.5,1.6,23.7,275.5,309.47,241.79
2018,9,7,9,0,153.0,258.0,1.6,24.7,351.0,428.44,330.29
2018,9,7,9,15,412.0,213.5,1.65,25.65,487.0,662.99,502.44
2018,9,7,9,30,671.0,169.0,1.7,26.6,623.0,880.31,648.01
2018,9,7,9,45,802.0,127.5,1.7,27.55,698.0,964.69,696.36
2018,9,7,10,0,933.0,86.0,1.7,28.5,773.0,1044.04,741.26
2018,9,7,10,15,940.5,86.5,1.75,29.25,801.5,1056.63,745.43
2018,9,7,10,30,948.0,87.0,1.8,30.0,830.0,1065.28,748.06
2018,9,7,10,45,953.5,87.5,1.85,30.8,852.0,1067.85,746.98
2018,9,7,11,0,959.0,88.0,1.9,31.6,874.0,1066.31,743.61
2018,9,7,11,15,963.0,88.5,2.0,32.2,888.5,1059.14,738.25
2018,9,7,11,30,967.0,89.0,2.1,32.8,903.0,1047.84,730.5
2018,9,7,11,45,969.0,89.5,2.15,33.4,909.5,1030.52,718.57
2018,9,7,12,0,971.0,90.0,2.2,34.0,916.0,1009.23,704.36
2018,9,7,12,15,969.5,90.0,2.25,34.4,913.0,980.33,686.1
2018,9,7,12,30,968.0,90.0,2.3,34.8,910.0,947.86,665.64
2018,9,7,12,45,964.5,90.5,2.4,35.25,899.0,910.77,642.52
2018,9,7,13,0,961.0,91.0,2.5,35.7,888.0,870.54,617.21
2018,9,7,13,15,957.5,90.5,2.6,35.6,869.5,826.38,590.46
2018,9,7,13,30,954.0,90.0,2.7,35.5,851.0,779.48,561.49
2018,9,7,13,45,948.0,88.5,2.8,35.4,824.5,727.41,527.45
2018,9,7,14,0,942.0,87.0,2.9,35.3,798.0,673.31,489.78
2018,9,7,14,15,933.5,86.0,3.0,34.9,765.0,616.45,449.39
2018,9,7,14,30,925.0,85.0,3.1,34.5,732.0,558.28,406.48
2018,9,7,14,45,914.0,83.0,3.2,34.15,692.5,497.03,359.55
2018,9,7,15,0,903.0,81.0,3.3,33.8,653.0,435.32,310.46
2018,9,7,15,15,887.5,79.0,3.3,33.8,608.0,371.89,258.02
2018,9,7,15,30,872.0,77.0,3.3,33.8,563.0,309.08,205.08
2018,9,7,15,45,851.0,74.5,3.35,32.45,513.5,245.56,152.92
2018,9,7,16,0,830.0,72.0,3.4,31.1,464.0,178.63,100.23
2018,9,7,16,15,801.0,68.0,3.35,30.1,411.5,116.84,58.48
2018,9,7,16,30,772.0,64.0,3.3,29.1,359.0,58.58,34.99
2018,9,7,16,45,731.0,59.5,3.2,28.05,305.5,46.87,34.24
2018,9,7,17,0,690.0,55.0,3.1,27.0,252.0,44.4,32.3
2018,9,7,17,15,627.5,49.5,2.9,25.7,200.0,40.93,29.4
2018,9,7,17,30,565.0,44.0,2.7,24.4,148.0,34.29,23.59
2018,9,7,17,45,461.5,35.5,2.5,23.05,102.5,28.35,18.12
2018,9,7,18,0,358.0,27.0,2.3,21.7,57.0,22.29,10.46
2018,9,7,18,15,205.0,16.5,2.3,20.85,31.0,15.01,0.0
2018,9,7,18,30,52.0,6.0,2.3,20.0,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.35,19.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.25,14.25,14.5,8.64,0.0
2018,9,8,6,0,222.0,19.0,2.5,14.8,29.0,124.48,0.0
2018,9,8,6,15,364.0,27.5,2.55,15.45,69.5,227.8,166.07
2018,9,8,6,30,506.0,36.0,2.6,16.1,110.0,326.58,260.86
2018,9,8,6,45,579.5,42.0,2.65,16.8,159.5,404.47,329.49
2018,9,8,7,0,653.0,48.0,2.7,17.5,209.0,488.44,399.82
2018,9,8,7,15,699.5,52.5,2.7,18.3,261.5,557.97,455.36
2018,9,8,7,30,746.0,57.0,2.7,19.1,314.0,629.89,508.22
2018,9,8,7,45,777.5,60.0,2.7,19.9,365.5,690.25,550.14
2018,9,8,8,0,809.0,63.0,2.7,20.7,417.0,743.3,585.24
2018,9,8,8,15,831.0,66.0,2.75,21.45,467.0,794.98,618.69
2018,9,8,8,30,853.0,69.0,2.8,22.2,517.0,845.29,650.31
2018,9,8,8,45,869.0,71.0,2.8,22.95,562.5,887.11,675.02
2018,9,8,9,0,885.0,73.0,2.8,23.7,608.0,926.5,697.65
2018,9,8,9,15,893.0,77.0,2.85,24.45,648.0,957.96,715.01
2018,9,8,9,30,901.0,81.0,2.9,25.2,688.0,986.04,730.04
2018,9,8,9,45,905.5,85.5,2.95,25.9,722.5,1007.68,740.92
2018,9,8,10,0,910.0,90.0,3.0,26.6,757.0,1025.5,749.38
2018,9,8,10,15,917.5,91.0,3.05,27.15,785.5,1038.39,755.18
2018,9,8,10,30,925.0,92.0,3.1,27.7,814.0,1047.4,758.63
2018,9,8,10,45,930.0,93.5,3.1,28.25,836.0,1050.47,758.0
2018,9,8,11,0,935.0,95.0,3.1,28.8,858.0,1049.51,754.99
2018,9,8,11,15,937.5,95.5,3.15,29.3,871.0,1040.9,747.88
2018,9,8,11,30,940.0,96.0,3.2,29.8,884.0,1028.31,738.43
2018,9,8,11,45,940.5,97.0,3.25,30.25,889.5,1010.39,725.88
2018,9,8,12,0,941.0,98.0,3.3,30.7,895.0,988.65,711.02
2018,9,8,12,15,943.5,96.0,3.4,31.1,893.5,961.9,693.49
2018,9,8,12,30,946.0,94.0,3.5,31.5,892.0,931.49,673.58
2018,9,8,12,45,947.5,91.5,3.55,31.95,882.0,896.18,649.99
2018,9,8,13,0,949.0,89.0,3.6,32.4,872.0,857.5,624.13
2018,9,8,13,15,945.0,88.5,3.7,32.35,853.5,813.38,595.96
2018,9,8,13,30,941.0,88.0,3.8,32.3,835.0,766.61,565.64
2018,9,8,13,45,935.0,87.0,3.85,32.3,809.0,715.59,530.47
2018,9,8,14,0,929.0,86.0,3.9,32.3,783.0,662.54,491.85
2018,9,8,14,15,920.5,84.5,3.95,32.0,750.0,605.84,450.01
2018,9,8,14,30,912.0,83.0,4.0,31.7,717.0,547.88,405.8
2018,9,8,14,45,900.0,82.0,4.1,31.45,678.0,487.79,358.43
2018,9,8,15,0,888.0,81.0,4.2,31.2,639.0,427.35,309.11
2018,9,8,15,15,873.0,78.5,4.2,31.2,594.5,364.53,256.22
2018,9,8,15,30,858.0,76.0,4.2,31.2,550.0,302.3,202.91
2018,9,8,15,45,838.0,73.0,4.2,30.2,501.5,239.47,150.29
2018,9,8,16,0,818.0,70.0,4.2,29.2,453.0,173.13,97.38
2018,9,8,16,15,790.5,67.0,4.1,28.35,402.0,113.09,56.85
2018,9,8,16,30,763.0,64.0,4.0,27.5,351.0,56.37,42.28
2018,9,8,16,45,722.0,59.5,3.95,26.65,298.5,46.97,34.54
2018,9,8,17,0,681.0,55.0,3.9,25.8,246.0,44.51,32.56
2018,9,8,17,15,615.5,49.5,3.65,24.65,194.5,41.05,29.61
2018,9,8,17,30,550.0,44.0,3.4,23.5,143.0,34.41,23.75
2018,9,8,17,45,437.5,36.0,3.15,22.3,98.0,28.93,18.57
2018,9,8,18,0,325.0,28.0,2.9,21.1,53.0,23.43,10.27
2018,9,8,18,15,174.5,16.0,2.85,20.25,28.0,14.55,0.0
2018,9,8,18,30,24.0,4.0,2.8,19.4,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.75,18.6,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
