Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,6,15,101.5,11.5,1.1,13.9,17.0,57.77,0.0
2018,10,9,6,30,203.0,23.0,1.2,14.7,34.0,152.67,7.08
2018,10,9,6,45,288.5,34.0,1.3,15.5,68.5,239.27,183.66
2018,10,9,7,0,374.0,45.0,1.4,16.3,103.0,320.14,258.44
2018,10,9,7,15,504.0,49.0,1.35,17.05,157.5,429.86,349.69
2018,10,9,7,30,634.0,53.0,1.3,17.8,212.0,544.37,439.3
2018,10,9,7,45,638.0,63.5,1.2,18.5,252.5,592.03,473.1
2018,10,9,8,0,642.0,74.0,1.1,19.2,293.0,632.73,500.28
2018,10,9,8,15,712.0,72.5,1.1,20.1,348.5,705.58,549.58
2018,10,9,8,30,782.0,71.0,1.1,21.0,404.0,785.51,601.31
2018,10,9,8,45,813.0,71.5,1.05,21.95,449.5,834.23,628.99
2018,10,9,9,0,844.0,72.0,1.0,22.9,495.0,872.15,648.89
2018,10,9,9,15,858.0,74.5,0.95,23.9,533.5,903.68,664.03
2018,10,9,9,30,872.0,77.0,0.9,24.9,572.0,932.19,676.9
2018,10,9,9,45,881.0,79.5,0.85,25.95,604.5,952.65,684.29
2018,10,9,10,0,890.0,82.0,0.8,27.0,637.0,969.53,689.45
2018,10,9,10,15,899.5,83.0,0.85,27.55,663.5,981.34,694.89
2018,10,9,10,30,909.0,84.0,0.9,28.1,690.0,989.35,698.17
2018,10,9,10,45,846.0,111.5,1.0,28.6,687.5,964.61,682.54
2018,10,9,11,0,783.0,139.0,1.1,29.1,685.0,925.31,658.15
2018,10,9,11,15,795.5,137.0,1.35,29.4,699.0,921.75,658.91
2018,10,9,11,30,808.0,135.0,1.6,29.7,713.0,914.4,656.46
2018,10,9,11,45,777.0,148.5,1.8,29.95,706.0,880.43,636.17
2018,10,9,12,0,746.0,162.0,2.0,30.2,699.0,849.8,617.85
2018,10,9,12,15,742.5,161.5,2.2,30.15,692.5,820.49,600.7
2018,10,9,12,30,739.0,161.0,2.4,30.1,686.0,788.54,581.37
2018,10,9,12,45,714.5,166.0,2.6,30.1,666.0,743.48,551.8
2018,10,9,13,0,690.0,171.0,2.8,30.1,646.0,697.55,520.5
2018,10,9,13,15,654.0,178.0,3.0,29.8,617.0,645.13,484.25
2018,10,9,13,30,618.0,185.0,3.2,29.5,588.0,593.55,447.62
2018,10,9,13,45,567.0,191.5,3.4,29.25,549.0,530.43,401.58
2018,10,9,14,0,516.0,198.0,3.6,29.0,510.0,474.7,359.82
2018,10,9,14,15,632.0,151.0,3.7,28.5,511.0,458.96,347.28
2018,10,9,14,30,748.0,104.0,3.8,28.0,512.0,427.24,320.41
2018,10,9,14,45,775.5,91.5,3.9,27.45,486.5,379.26,279.54
2018,10,9,15,0,803.0,79.0,4.0,26.9,461.0,326.94,233.52
2018,10,9,15,15,771.5,76.5,4.0,26.9,414.5,264.67,179.76
2018,10,9,15,30,740.0,74.0,4.0,26.9,368.0,205.41,129.4
2018,10,9,15,45,709.0,69.5,3.95,25.6,321.5,147.78,84.34
2018,10,9,16,0,678.0,65.0,3.9,24.3,275.0,89.93,46.9
2018,10,9,16,15,623.0,59.0,3.65,23.4,225.5,44.14,32.55
2018,10,9,16,30,568.0,53.0,3.4,22.5,176.0,40.74,29.57
2018,10,9,16,45,462.5,45.0,3.2,21.6,128.0,35.42,24.71
2018,10,9,17,0,357.0,37.0,3.0,20.7,80.0,30.06,19.42
2018,10,9,17,15,221.5,24.5,2.85,19.85,47.0,20.29,5.84
2018,10,9,17,30,86.0,12.0,2.7,19.0,14.0,10.91,0.0
2018,10,9,17,45,43.0,6.0,2.55,18.2,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.5,12.0,0.75,12.65,16.0,46.56,0.0
2018,10,10,6,30,153.0,24.0,0.9,13.1,32.0,129.46,0.0
2018,10,10,6,45,275.5,36.5,1.05,13.5,70.5,235.28,180.1
2018,10,10,7,0,398.0,49.0,1.2,13.9,109.0,338.62,274.61
2018,10,10,7,15,482.5,56.5,1.1,14.35,156.5,424.34,347.09
2018,10,10,7,30,567.0,64.0,1.0,14.8,204.0,515.63,420.15
2018,10,10,7,45,622.0,69.0,0.95,15.2,253.5,586.76,473.25
2018,10,10,8,0,677.0,74.0,0.9,15.6,303.0,659.95,525.16
2018,10,10,8,15,714.0,77.0,0.85,16.25,350.0,717.09,562.63
2018,10,10,8,30,751.0,80.0,0.8,16.9,397.0,769.32,595.21
2018,10,10,8,45,778.0,82.0,0.75,17.55,441.0,815.68,622.59
2018,10,10,9,0,805.0,84.0,0.7,18.2,485.0,860.19,647.86
2018,10,10,9,15,825.0,85.5,0.8,19.2,524.0,895.34,668.22
2018,10,10,9,30,845.0,87.0,0.9,20.2,563.0,927.69,686.62
2018,10,10,9,45,861.0,87.0,1.05,21.2,596.5,941.46,693.73
2018,10,10,10,0,877.0,87.0,1.2,22.2,630.0,961.66,705.19
2018,10,10,10,15,885.5,88.0,1.15,22.75,655.5,972.3,708.25
2018,10,10,10,30,894.0,89.0,1.1,23.3,681.0,979.18,709.13
2018,10,10,10,45,899.5,89.5,1.05,23.85,699.0,978.74,705.53
2018,10,10,11,0,905.0,90.0,1.0,24.4,717.0,974.43,699.76
2018,10,10,11,15,907.5,90.5,0.85,24.75,727.5,963.4,688.63
2018,10,10,11,30,910.0,91.0,0.7,25.1,738.0,948.55,675.28
2018,10,10,11,45,910.0,91.5,0.6,25.4,740.0,927.68,659.53
2018,10,10,12,0,910.0,92.0,0.5,25.7,742.0,903.22,641.78
2018,10,10,12,15,907.0,92.0,0.55,25.9,736.0,872.2,623.29
2018,10,10,12,30,904.0,92.0,0.6,26.1,730.0,838.01,602.72
2018,10,10,12,45,898.0,92.0,0.65,26.25,715.5,798.5,578.65
2018,10,10,13,0,892.0,92.0,0.7,26.4,701.0,756.39,552.6
2018,10,10,13,15,884.5,91.0,0.9,26.4,679.5,709.83,524.98
2018,10,10,13,30,877.0,90.0,1.1,26.4,658.0,661.27,492.94
2018,10,10,13,45,866.0,89.0,1.25,26.4,629.5,608.84,456.12
2018,10,10,14,0,855.0,88.0,1.4,26.4,601.0,555.23,416.8
2018,10,10,14,15,840.0,86.0,1.6,26.2,565.5,497.88,373.56
2018,10,10,14,30,825.0,84.0,1.8,26.0,530.0,439.5,327.55
2018,10,10,14,45,805.0,81.5,2.0,25.75,489.5,378.94,278.06
2018,10,10,15,0,785.0,79.0,2.2,25.5,449.0,319.41,227.7
2018,10,10,15,15,758.0,76.5,2.2,25.5,404.5,259.45,176.01
2018,10,10,15,30,731.0,74.0,2.2,25.5,360.0,201.98,127.16
2018,10,10,15,45,690.5,70.0,2.55,24.5,312.0,140.9,79.91
2018,10,10,16,0,650.0,66.0,2.9,23.5,264.0,87.53,46.49
2018,10,10,16,15,587.5,60.5,2.95,22.65,215.0,45.38,33.71
2018,10,10,16,30,525.0,55.0,3.0,21.8,166.0,42.48,31.13
2018,10,10,16,45,429.0,46.5,3.05,20.9,121.0,36.87,25.97
2018,10,10,17,0,333.0,38.0,3.1,20.0,76.0,31.2,20.26
2018,10,10,17,15,203.0,24.5,3.05,19.15,44.0,20.49,3.73
2018,10,10,17,30,73.0,11.0,3.0,18.3,12.0,10.01,0.0
2018,10,10,17,45,36.5,5.5,2.95,17.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,11,6,15,11.5,9.0,0.7,13.3,9.5,13.54,0.0
2018,10,11,6,30,23.0,18.0,0.8,13.7,19.0,37.12,0.0
2018,10,11,6,45,111.0,38.5,0.9,14.05,53.5,133.95,99.85
2018,10,11,7,0,199.0,59.0,1.0,14.4,88.0,218.09,176.26
2018,10,11,7,15,248.5,73.5,0.95,14.75,124.5,274.51,225.57
2018,10,11,7,30,298.0,88.0,0.9,15.1,161.0,350.16,288.03
2018,10,11,7,45,353.0,102.0,0.85,15.4,207.0,419.86,343.63
2018,10,11,8,0,408.0,116.0,0.8,15.7,253.0,492.8,399.4
2018,10,11,8,15,486.0,121.0,0.7,16.4,307.5,576.01,459.86
2018,10,11,8,30,564.0,126.0,0.6,17.1,362.0,662.6,518.8
2018,10,11,8,45,599.5,130.5,0.5,17.8,405.5,720.71,554.39
2018,10,11,9,0,635.0,135.0,0.4,18.5,449.0,772.03,584.17
2018,10,11,9,15,665.5,136.5,0.55,19.3,488.5,813.84,610.85
2018,10,11,9,30,696.0,138.0,0.7,20.1,528.0,853.55,635.99
2018,10,11,9,45,723.5,136.0,0.85,20.85,562.0,883.85,654.82
2018,10,11,10,0,751.0,134.0,1.0,21.6,596.0,911.27,671.77
2018,10,11,10,15,763.0,135.5,1.1,22.0,621.5,924.81,679.74
2018,10,11,10,30,775.0,137.0,1.2,22.4,647.0,934.92,685.75
2018,10,11,10,45,784.0,138.0,1.3,22.75,666.0,931.85,683.48
2018,10,11,11,0,793.0,139.0,1.4,23.1,685.0,931.68,683.33
2018,10,11,11,15,800.5,138.0,1.45,23.45,696.0,924.25,677.83
2018,10,11,11,30,808.0,137.0,1.5,23.8,707.0,913.16,670.15
2018,10,11,11,45,813.5,134.5,1.5,24.1,710.5,895.02,657.49
2018,10,11,12,0,819.0,132.0,1.5,24.4,714.0,873.35,642.71
2018,10,11,12,15,821.5,130.0,1.55,24.6,709.5,846.21,625.25
2018,10,11,12,30,824.0,128.0,1.6,24.8,705.0,815.86,605.62
2018,10,11,12,45,824.5,125.0,1.6,25.0,693.0,779.83,581.59
2018,10,11,13,0,825.0,122.0,1.6,25.2,681.0,740.99,555.5
2018,10,11,13,15,819.5,119.0,1.6,25.25,660.0,695.37,523.28
2018,10,11,13,30,814.0,116.0,1.6,25.3,639.0,647.81,488.96
2018,10,11,13,45,806.0,112.5,1.6,25.4,611.5,596.55,450.99
2018,10,11,14,0,798.0,109.0,1.6,25.5,584.0,544.05,411.02
2018,10,11,14,15,784.5,105.5,1.6,25.4,549.5,487.9,367.41
2018,10,11,14,30,771.0,102.0,1.6,25.3,515.0,431.6,322.24
2018,10,11,14,45,751.5,98.5,1.6,25.2,475.5,371.26,272.66
2018,10,11,15,0,732.0,95.0,1.6,25.1,436.0,313.51,223.79
2018,10,11,15,15,703.0,90.5,1.6,25.1,391.5,253.91,173.11
2018,10,11,15,30,674.0,86.0,1.6,25.1,347.0,197.16,125.5
2018,10,11,15,45,630.5,81.0,1.6,24.6,299.5,141.37,82.73
2018,10,11,16,0,587.0,76.0,1.6,24.1,252.0,90.84,51.43
2018,10,11,16,15,523.0,69.0,1.4,23.35,204.5,52.4,39.62
2018,10,11,16,30,459.0,62.0,1.2,22.6,157.0,48.62,36.26
2018,10,11,16,45,365.5,51.0,1.05,21.85,113.5,41.06,29.38
2018,10,11,17,0,272.0,40.0,0.9,21.1,70.0,31.23,20.0
2018,10,11,17,15,160.0,24.5,1.0,20.4,40.0,19.37,0.14
2018,10,11,17,30,48.0,9.0,1.1,19.7,10.0,8.19,0.0
2018,10,11,17,45,24.0,4.5,1.2,18.95,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,6,15,66.5,10.0,0.6,13.75,13.0,40.06,0.0
2018,10,12,6,30,133.0,20.0,0.6,14.2,26.0,111.42,0.0
2018,10,12,6,45,233.0,32.5,0.65,14.7,59.5,205.64,152.6
2018,10,12,7,0,333.0,45.0,0.7,15.2,93.0,293.96,235.95
2018,10,12,7,15,436.0,53.5,0.8,15.9,142.5,389.29,316.13
2018,10,12,7,30,539.0,62.0,0.9,16.6,192.0,492.45,398.93
2018,10,12,7,45,592.0,68.0,0.95,17.3,240.0,561.92,451.22
2018,10,12,8,0,645.0,74.0,1.0,18.0,288.0,633.43,502.59
2018,10,12,8,15,682.0,78.5,1.15,19.3,334.5,691.25,541.8
2018,10,12,8,30,719.0,83.0,1.3,20.6,381.0,748.91,579.63
2018,10,12,8,45,746.0,86.0,1.45,21.9,424.5,790.27,605.0
2018,10,12,9,0,773.0,89.0,1.6,23.2,468.0,835.11,632.26
2018,10,12,9,15,798.5,89.5,1.65,23.9,508.0,873.35,654.84
2018,10,12,9,30,824.0,90.0,1.7,24.6,548.0,909.04,675.45
2018,10,12,9,45,845.5,89.0,1.75,25.35,582.5,936.15,690.07
2018,10,12,10,0,867.0,88.0,1.8,26.1,617.0,950.25,696.25
2018,10,12,10,15,876.5,89.0,1.9,26.8,643.0,961.63,701.62
2018,10,12,10,30,886.0,90.0,2.0,27.5,669.0,969.31,704.7
2018,10,12,10,45,893.0,90.5,2.15,28.15,688.0,970.19,704.23
2018,10,12,11,0,900.0,91.0,2.3,28.8,707.0,967.2,701.4
2018,10,12,11,15,903.5,92.0,2.4,29.1,718.0,957.61,694.9
2018,10,12,11,30,907.0,93.0,2.5,29.4,729.0,944.18,686.05
2018,10,12,11,45,909.0,93.0,2.6,29.75,732.5,924.48,673.08
2018,10,12,12,0,911.0,93.0,2.7,30.1,736.0,901.12,657.78
2018,10,12,12,15,910.0,92.5,2.8,30.2,730.5,871.12,638.73
2018,10,12,12,30,909.0,92.0,2.9,30.3,725.0,837.85,617.42
2018,10,12,12,45,905.5,91.5,2.95,30.45,711.5,799.51,592.12
2018,10,12,13,0,902.0,91.0,3.0,30.6,698.0,758.39,564.76
2018,10,12,13,15,895.0,90.5,3.05,30.55,677.0,712.26,533.55
2018,10,12,13,30,888.0,90.0,3.1,30.5,656.0,664.04,498.67
2018,10,12,13,45,878.5,88.0,3.15,30.5,627.5,611.0,459.29
2018,10,12,14,0,869.0,86.0,3.2,30.5,599.0,556.62,417.75
2018,10,12,14,15,855.0,84.5,3.25,30.35,564.0,499.57,373.13
2018,10,12,14,30,841.0,83.0,3.3,30.2,529.0,441.37,326.16
2018,10,12,14,45,822.0,80.5,3.3,30.0,488.5,380.36,275.68
2018,10,12,15,0,803.0,78.0,3.3,29.8,448.0,320.26,224.64
2018,10,12,15,15,776.0,74.5,3.3,29.8,402.5,258.46,171.9
2018,10,12,15,30,749.0,71.0,3.3,29.8,357.0,199.16,122.19
2018,10,12,15,45,710.5,66.5,3.2,29.05,308.5,140.39,77.51
2018,10,12,16,0,672.0,62.0,3.1,28.3,260.0,82.48,41.94
2018,10,12,16,15,614.5,56.0,2.75,27.1,211.0,42.23,30.34
2018,10,12,16,30,557.0,50.0,2.4,25.9,162.0,38.74,27.33
2018,10,12,16,45,462.5,41.5,2.05,24.7,117.0,32.93,22.1
2018,10,12,17,0,368.0,33.0,1.7,23.5,72.0,27.02,16.11
2018,10,12,17,15,222.5,21.0,1.65,22.55,41.0,17.54,0.0
2018,10,12,17,30,77.0,9.0,1.6,21.6,10.0,8.19,0.0
2018,10,12,17,45,38.5,4.5,1.6,20.7,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.3,13.5,14.0,8.64,0.0
2018,10,13,6,30,204.0,19.0,1.4,14.3,28.0,144.71,0.0
2018,10,13,6,45,303.0,26.0,1.45,15.1,59.0,238.86,175.34
2018,10,13,7,0,402.0,33.0,1.5,15.9,90.0,321.93,259.05
2018,10,13,7,15,527.5,41.5,1.65,16.7,147.5,434.32,353.78
2018,10,13,7,30,653.0,50.0,1.8,17.5,205.0,552.04,447.54
2018,10,13,7,45,701.5,54.0,1.95,18.35,254.5,620.35,499.05
2018,10,13,8,0,750.0,58.0,2.1,19.2,304.0,689.89,549.46
2018,10,13,8,15,782.5,61.5,2.15,20.2,352.0,746.38,587.41
2018,10,13,8,30,815.0,65.0,2.2,21.2,400.0,802.05,623.41
2018,10,13,8,45,838.5,67.5,2.25,22.25,444.5,847.18,650.78
2018,10,13,9,0,862.0,70.0,2.3,23.3,489.0,881.14,669.84
2018,10,13,9,15,877.5,72.0,2.35,24.15,528.0,913.39,687.98
2018,10,13,9,30,893.0,74.0,2.4,25.0,567.0,942.61,703.85
2018,10,13,9,45,904.0,76.0,2.4,25.85,600.0,964.26,714.1
2018,10,13,10,0,915.0,78.0,2.4,26.7,633.0,982.31,722.0
2018,10,13,10,15,923.0,79.0,2.45,27.2,659.0,992.46,726.33
2018,10,13,10,30,931.0,80.0,2.5,27.7,685.0,998.71,728.35
2018,10,13,10,45,936.0,81.0,2.55,28.15,703.5,998.11,726.25
2018,10,13,11,0,941.0,82.0,2.6,28.6,722.0,993.48,721.79
2018,10,13,11,15,943.5,83.0,2.65,28.8,732.5,982.48,714.12
2018,10,13,11,30,946.0,84.0,2.7,29.0,743.0,967.52,704.07
2018,10,13,11,45,946.0,84.0,2.75,29.2,745.0,945.27,689.4
2018,10,13,12,0,946.0,84.0,2.8,29.4,747.0,919.32,672.41
2018,10,13,12,15,944.0,84.0,2.85,29.4,741.0,888.1,652.48
2018,10,13,12,30,942.0,84.0,2.9,29.4,735.0,853.54,630.26
2018,10,13,12,45,938.5,83.0,2.95,29.4,721.0,813.55,604.24
2018,10,13,13,0,935.0,82.0,3.0,29.4,707.0,770.69,576.04
2018,10,13,13,15,928.5,81.5,3.0,29.25,685.5,723.62,544.4
2018,10,13,13,30,922.0,81.0,3.0,29.1,664.0,674.32,508.62
2018,10,13,13,45,912.0,79.0,3.05,28.95,634.5,619.45,468.04
2018,10,13,14,0,902.0,77.0,3.1,28.8,605.0,563.23,425.15
2018,10,13,14,15,888.5,75.5,3.1,28.55,569.5,504.73,379.12
2018,10,13,14,30,875.0,74.0,3.1,28.3,534.0,445.77,331.17
2018,10,13,14,45,856.0,72.0,3.1,28.0,492.5,384.14,279.77
2018,10,13,15,0,837.0,70.0,3.1,27.7,451.0,321.23,226.08
2018,10,13,15,15,811.0,67.0,3.1,27.7,405.5,258.27,171.75
2018,10,13,15,30,785.0,64.0,3.1,27.7,360.0,197.6,120.41
2018,10,13,15,45,746.5,60.5,3.1,26.65,311.0,137.63,74.71
2018,10,13,16,0,708.0,57.0,3.1,25.6,262.0,82.15,41.76
2018,10,13,16,15,649.5,52.0,2.8,24.45,212.5,42.94,31.31
2018,10,13,16,30,591.0,47.0,2.5,23.3,163.0,36.5,25.7
2018,10,13,16,45,493.5,39.0,2.2,22.15,117.0,30.99,20.66
2018,10,13,17,0,396.0,31.0,1.9,21.0,71.0,25.41,14.72
2018,10,13,17,15,240.5,20.0,1.8,20.0,40.0,16.78,0.0
2018,10,13,17,30,85.0,9.0,1.7,19.0,9.0,8.19,0.0
2018,10,13,17,45,42.5,4.5,1.55,17.95,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,6,15,1.0,2.0,1.2,11.5,2.0,0.0,0.0
2018,10,14,6,30,2.0,4.0,1.3,12.3,4.0,4.67,0.0
2018,10,14,6,45,1.0,9.0,1.4,13.05,9.0,8.46,0.74
2018,10,14,7,0,0.0,14.0,1.5,13.8,14.0,12.3,4.63
2018,10,14,7,15,0.0,21.0,1.6,14.4,21.0,18.47,10.06
2018,10,14,7,30,0.0,28.0,1.7,15.0,28.0,24.64,15.44
2018,10,14,7,45,0.0,39.5,1.8,15.65,39.5,34.82,24.15
2018,10,14,8,0,0.0,51.0,1.9,16.3,51.0,45.01,32.74
2018,10,14,8,15,150.0,90.5,1.9,17.0,151.5,240.23,199.7
2018,10,14,8,30,300.0,130.0,1.9,17.7,252.0,422.0,345.91
2018,10,14,8,45,570.0,103.5,1.9,18.35,367.0,660.78,527.21
2018,10,14,9,0,840.0,77.0,1.9,19.0,482.0,878.24,677.31
2018,10,14,9,15,857.5,80.0,1.9,19.65,522.0,913.26,695.55
2018,10,14,9,30,875.0,83.0,1.9,20.3,562.0,935.73,707.02
2018,10,14,9,45,887.0,85.0,1.85,21.0,595.5,957.88,717.58
2018,10,14,10,0,899.0,87.0,1.8,21.7,629.0,976.52,725.72
2018,10,14,10,15,910.0,88.0,1.85,22.35,656.0,989.28,731.51
2018,10,14,10,30,921.0,89.0,1.9,23.0,683.0,998.2,734.97
2018,10,14,10,45,928.5,89.5,1.9,23.6,702.5,999.23,732.99
2018,10,14,11,0,936.0,90.0,1.9,24.2,722.0,996.24,728.68
2018,10,14,11,15,942.0,90.0,1.95,24.7,734.0,987.21,721.6
2018,10,14,11,30,948.0,90.0,2.0,25.2,746.0,974.15,712.13
2018,10,14,11,45,951.0,89.5,2.1,25.75,749.5,953.83,698.5
2018,10,14,12,0,954.0,89.0,2.2,26.3,753.0,929.66,682.44
2018,10,14,12,15,953.5,88.5,2.3,26.6,747.5,898.79,662.62
2018,10,14,12,30,953.0,88.0,2.4,26.9,742.0,864.47,640.41
2018,10,14,12,45,951.5,87.5,2.45,27.2,729.5,826.07,614.91
2018,10,14,13,0,950.0,87.0,2.5,27.5,717.0,784.58,587.15
2018,10,14,13,15,945.0,85.5,2.6,27.55,695.5,736.76,555.1
2018,10,14,13,30,940.0,84.0,2.7,27.6,674.0,686.55,518.87
2018,10,14,13,45,931.5,82.0,2.75,27.7,644.5,631.65,477.82
2018,10,14,14,0,923.0,80.0,2.8,27.8,615.0,575.18,434.34
2018,10,14,14,15,910.0,78.0,2.85,27.65,579.0,515.27,387.27
2018,10,14,14,30,897.0,76.0,2.9,27.5,543.0,454.82,338.1
2018,10,14,14,45,881.5,74.0,2.9,27.35,502.5,393.18,286.33
2018,10,14,15,0,866.0,72.0,2.9,27.2,462.0,329.89,231.96
2018,10,14,15,15,840.5,68.5,2.9,27.2,415.0,264.85,175.87
2018,10,14,15,30,815.0,65.0,2.9,27.2,368.0,202.04,122.76
2018,10,14,15,45,777.0,61.0,2.6,26.55,318.0,139.88,75.37
2018,10,14,16,0,739.0,57.0,2.3,25.9,268.0,82.15,41.46
2018,10,14,16,15,681.0,51.5,2.0,24.5,217.0,42.81,31.17
2018,10,14,16,30,623.0,46.0,1.7,23.1,166.0,39.25,28.05
2018,10,14,16,45,522.0,39.0,1.4,21.7,119.0,31.24,20.86
2018,10,14,17,0,421.0,32.0,1.1,20.3,72.0,26.61,15.37
2018,10,14,17,15,245.0,19.5,1.15,19.55,39.5,16.5,0.0
2018,10,14,17,30,69.0,7.0,1.2,18.8,7.0,6.37,0.0
2018,10,14,17,45,34.5,3.5,1.25,18.05,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,15,6,15,106.0,9.0,1.35,11.05,13.0,0.0,0.0
2018,10,15,6,30,212.0,18.0,1.4,12.0,26.0,125.3,0.0
2018,10,15,6,45,363.0,27.5,1.45,12.95,66.0,273.85,193.98
2018,10,15,7,0,514.0,37.0,1.5,13.9,106.0,395.96,317.73
2018,10,15,7,15,593.0,42.5,1.6,14.8,154.5,472.52,385.09
2018,10,15,7,30,672.0,48.0,1.7,15.7,203.0,561.72,456.78
2018,10,15,7,45,721.0,52.5,1.85,16.65,253.5,631.51,509.86
2018,10,15,8,0,770.0,57.0,2.0,17.6,304.0,702.56,561.45
2018,10,15,8,15,804.0,60.0,2.0,18.7,352.5,760.06,599.61
2018,10,15,8,30,838.0,63.0,2.0,19.8,401.0,816.75,635.65
2018,10,15,8,45,862.0,65.0,2.05,20.95,446.0,853.34,656.74
2018,10,15,9,0,886.0,67.0,2.1,22.1,491.0,896.18,681.7
2018,10,15,9,15,900.5,69.5,2.05,22.95,530.5,928.47,698.65
2018,10,15,9,30,915.0,72.0,2.0,23.8,570.0,957.59,713.23
2018,10,15,9,45,924.5,74.5,1.95,24.65,603.0,978.56,722.23
2018,10,15,10,0,934.0,77.0,1.9,25.5,636.0,995.79,728.81
2018,10,15,10,15,942.0,78.0,1.75,26.15,662.0,1005.85,730.05
2018,10,15,10,30,950.0,79.0,1.6,26.8,688.0,1011.93,728.79
2018,10,15,10,45,955.0,80.0,1.45,27.5,706.5,1011.1,723.07
2018,10,15,11,0,960.0,81.0,1.3,28.2,725.0,1006.18,714.94
2018,10,15,11,15,963.0,81.5,1.1,28.5,735.5,994.7,703.1
2018,10,15,11,30,966.0,82.0,0.9,28.8,746.0,979.18,688.83
2018,10,15,11,45,966.5,82.0,0.7,29.15,748.5,956.89,670.33
2018,10,15,12,0,967.0,82.0,0.5,29.5,751.0,930.8,649.67
2018,10,15,12,15,964.5,81.5,0.6,29.65,744.0,897.96,631.64
2018,10,15,12,30,962.0,81.0,0.7,29.8,737.0,861.77,611.28
2018,10,15,12,45,957.5,80.5,0.8,29.95,722.5,820.85,587.52
2018,10,15,13,0,953.0,80.0,0.9,30.1,708.0,777.06,561.43
2018,10,15,13,15,946.0,79.5,1.1,30.1,686.0,728.91,532.9
2018,10,15,13,30,939.0,79.0,1.3,30.1,664.0,678.53,499.64
2018,10,15,13,45,928.5,77.5,1.45,30.1,634.0,623.12,460.84
2018,10,15,14,0,918.0,76.0,1.6,30.1,604.0,566.35,419.37
2018,10,15,14,15,904.0,74.5,1.75,29.95,568.0,506.84,374.31
2018,10,15,14,30,890.0,73.0,1.9,29.8,532.0,446.9,326.95
2018,10,15,14,45,871.0,70.5,2.0,29.6,490.0,384.07,275.6
2018,10,15,15,0,852.0,68.0,2.1,29.4,448.0,319.98,221.8
2018,10,15,15,15,825.0,65.5,2.1,29.4,402.0,256.53,167.79
2018,10,15,15,30,798.0,63.0,2.1,29.4,356.0,195.46,116.9
2018,10,15,15,45,758.5,59.5,2.1,28.5,306.5,134.81,71.59
2018,10,15,16,0,719.0,56.0,2.1,27.6,257.0,78.77,39.6
2018,10,15,16,15,657.5,50.5,1.85,26.1,207.0,41.98,30.22
2018,10,15,16,30,596.0,45.0,1.6,24.6,157.0,38.4,27.09
2018,10,15,16,45,493.0,37.5,1.4,23.1,111.0,30.01,19.61
2018,10,15,17,0,390.0,30.0,1.2,21.6,65.0,24.87,13.43
2018,10,15,17,15,225.0,18.0,1.2,20.75,35.5,16.37,0.0
2018,10,15,17,30,60.0,6.0,1.2,19.9,6.0,5.46,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,6,15,102.0,9.0,1.05,12.45,12.5,0.0,0.0
2018,10,16,6,30,204.0,18.0,1.0,12.9,25.0,121.04,0.0
2018,10,16,6,45,345.5,26.5,1.0,13.3,62.0,261.08,178.52
2018,10,16,7,0,487.0,35.0,1.0,13.7,99.0,376.58,300.71
2018,10,16,7,15,578.0,41.5,1.0,14.4,149.5,460.86,373.65
2018,10,16,7,30,669.0,48.0,1.0,15.1,200.0,558.85,451.16
2018,10,16,7,45,718.5,52.5,1.05,15.8,250.0,628.8,503.49
2018,10,16,8,0,768.0,57.0,1.1,16.5,300.0,700.04,554.3
2018,10,16,8,15,800.5,60.5,1.15,17.5,348.5,756.8,591.91
2018,10,16,8,30,833.0,64.0,1.2,18.5,397.0,812.67,627.51
2018,10,16,8,45,855.5,66.5,1.2,19.5,441.5,848.39,647.47
2018,10,16,9,0,878.0,69.0,1.2,20.5,486.0,890.25,671.15
2018,10,16,9,15,893.0,71.0,1.3,21.5,524.5,922.04,689.02
2018,10,16,9,30,908.0,73.0,1.4,22.5,563.0,950.74,704.72
2018,10,16,9,45,917.0,75.0,1.45,23.5,595.0,970.41,713.7
2018,10,16,10,0,926.0,77.0,1.5,24.5,627.0,986.39,720.39
2018,10,16,10,15,933.5,78.5,1.6,25.15,653.0,996.49,725.14
2018,10,16,10,30,941.0,80.0,1.7,25.8,679.0,1002.64,727.52
2018,10,16,10,45,946.5,80.5,1.75,26.45,697.0,1001.64,724.82
2018,10,16,11,0,952.0,81.0,1.8,27.1,715.0,996.61,719.79
2018,10,16,11,15,954.5,81.5,1.85,27.35,725.5,984.72,711.73
2018,10,16,11,30,957.0,82.0,1.9,27.6,736.0,968.87,701.32
2018,10,16,11,45,957.5,82.5,2.0,27.9,738.5,947.31,687.78
2018,10,16,12,0,958.0,83.0,2.1,28.2,741.0,921.97,671.82
2018,10,16,12,15,956.0,82.5,2.15,28.35,734.5,889.79,651.24
2018,10,16,12,30,954.0,82.0,2.2,28.5,728.0,854.24,628.4
2018,10,16,12,45,948.5,81.5,2.25,28.6,713.0,812.84,601.61
2018,10,16,13,0,943.0,81.0,2.3,28.7,698.0,768.68,572.7
2018,10,16,13,15,936.0,80.5,2.3,28.7,676.0,720.97,540.31
2018,10,16,13,30,929.0,80.0,2.3,28.7,654.0,671.06,504.06
2018,10,16,13,45,918.5,78.0,2.3,28.7,624.0,615.65,462.9
2018,10,16,14,0,908.0,76.0,2.3,28.7,594.0,558.93,419.54
2018,10,16,14,15,893.5,74.5,2.3,28.5,558.0,499.77,373.25
2018,10,16,14,30,879.0,73.0,2.3,28.3,522.0,440.26,325.07
2018,10,16,14,45,860.0,70.5,2.3,28.15,480.5,378.13,273.35
2018,10,16,15,0,841.0,68.0,2.3,28.0,439.0,314.81,219.46
2018,10,16,15,15,813.5,65.5,2.3,28.0,393.0,252.0,165.62
2018,10,16,15,30,786.0,63.0,2.3,28.0,347.0,191.67,115.09
2018,10,16,15,45,746.0,59.0,2.15,27.15,298.0,131.4,69.96
2018,10,16,16,0,706.0,55.0,2.0,26.3,249.0,75.82,38.42
2018,10,16,16,15,644.5,49.5,1.8,24.9,199.5,41.19,29.69
2018,10,16,16,30,583.0,44.0,1.6,23.5,150.0,37.59,26.5
2018,10,16,16,45,478.0,36.5,1.4,22.05,105.5,29.26,19.0
2018,10,16,17,0,373.0,29.0,1.2,20.6,61.0,24.1,12.31
2018,10,16,17,15,214.0,17.5,1.2,19.85,33.0,15.92,0.0
2018,10,16,17,30,55.0,6.0,1.2,19.1,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.25,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,6,15,75.0,7.5,1.1,11.05,10.0,0.0,0.0
2018,10,17,6,30,150.0,15.0,1.2,11.6,20.0,90.5,0.0
2018,10,17,6,45,157.0,18.0,1.25,12.15,31.0,141.37,92.04
2018,10,17,7,0,164.0,21.0,1.3,12.7,42.0,155.56,124.89
2018,10,17,7,15,82.0,31.5,1.35,13.35,42.0,100.64,81.22
2018,10,17,7,30,0.0,42.0,1.4,14.0,42.0,37.05,26.03
2018,10,17,7,45,0.0,51.0,1.5,14.7,51.0,45.02,32.95
2018,10,17,8,0,0.0,60.0,1.6,15.4,60.0,53.0,39.67
2018,10,17,8,15,56.0,94.0,1.5,16.45,116.0,140.84,115.13
2018,10,17,8,30,112.0,128.0,1.4,17.5,172.0,243.49,199.49
2018,10,17,8,45,434.0,109.5,1.3,18.55,309.5,537.31,433.23
2018,10,17,9,0,756.0,91.0,1.2,19.6,447.0,816.19,627.23
2018,10,17,9,15,815.5,84.0,1.2,20.7,496.5,875.54,659.8
2018,10,17,9,30,875.0,77.0,1.2,21.8,546.0,923.51,686.5
2018,10,17,9,45,888.0,79.0,1.2,22.9,579.0,946.43,696.46
2018,10,17,10,0,901.0,81.0,1.2,24.0,612.0,965.87,704.39
2018,10,17,10,15,909.5,82.5,1.1,24.9,638.0,976.71,705.69
2018,10,17,10,30,918.0,84.0,1.0,25.8,664.0,983.7,704.66
2018,10,17,10,45,923.5,85.0,0.9,26.7,682.5,983.32,699.13
2018,10,17,11,0,929.0,86.0,0.8,27.6,701.0,978.97,691.36
2018,10,17,11,15,932.0,86.0,0.65,28.0,711.0,967.16,679.52
2018,10,17,11,30,935.0,86.0,0.5,28.4,721.0,951.47,665.54
2018,10,17,11,45,935.5,86.5,0.4,28.8,723.0,930.3,649.56
2018,10,17,12,0,936.0,87.0,0.3,29.2,725.0,905.45,631.66
2018,10,17,12,15,934.0,86.5,0.35,29.35,719.0,873.84,613.36
2018,10,17,12,30,932.0,86.0,0.4,29.5,713.0,838.96,592.97
2018,10,17,12,45,927.5,86.0,0.5,29.7,699.0,799.6,570.32
2018,10,17,13,0,923.0,86.0,0.6,29.9,685.0,757.47,545.47
2018,10,17,13,15,915.5,85.0,0.7,29.85,663.0,709.7,515.96
2018,10,17,13,30,908.0,84.0,0.8,29.8,641.0,659.86,482.78
2018,10,17,13,45,897.5,83.0,0.9,29.8,612.0,606.47,445.63
2018,10,17,14,0,887.0,82.0,1.0,29.8,583.0,551.78,405.97
2018,10,17,14,15,872.5,79.5,1.1,29.55,547.0,492.73,361.86
2018,10,17,14,30,858.0,77.0,1.2,29.3,511.0,432.79,315.15
2018,10,17,14,45,838.0,74.5,1.3,29.1,470.0,370.88,265.07
2018,10,17,15,0,818.0,72.0,1.4,28.9,429.0,309.96,214.18
2018,10,17,15,15,789.5,68.5,1.4,28.9,383.0,247.43,161.43
2018,10,17,15,30,761.0,65.0,1.4,28.9,337.0,187.56,112.04
2018,10,17,15,45,718.5,61.0,1.6,27.85,288.5,128.71,68.83
2018,10,17,16,0,676.0,57.0,1.8,26.8,240.0,74.91,38.97
2018,10,17,16,15,610.0,51.0,1.7,25.3,191.0,38.96,27.72
2018,10,17,16,30,544.0,45.0,1.6,23.8,142.0,35.31,24.49
2018,10,17,16,45,435.5,36.5,1.45,22.35,98.5,29.33,18.95
2018,10,17,17,0,327.0,28.0,1.3,20.9,55.0,23.28,10.9
2018,10,17,17,15,184.5,17.0,1.35,19.9,30.0,15.46,0.0
2018,10,17,17,30,42.0,6.0,1.4,18.9,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,17.95,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,11.6,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.0,18.0,79.75,0.0
2018,10,18,6,45,140.5,16.0,0.35,12.4,27.5,127.25,77.68
2018,10,18,7,0,150.0,18.0,0.3,12.8,37.0,141.05,112.04
2018,10,18,7,15,97.0,25.5,0.25,13.4,40.0,114.21,92.33
2018,10,18,7,30,44.0,33.0,0.2,14.0,43.0,68.07,53.62
2018,10,18,7,45,22.0,38.0,0.1,14.6,43.0,50.77,38.66
2018,10,18,8,0,0.0,43.0,0.0,15.2,43.0,37.92,26.95
2018,10,18,8,15,0.5,65.0,0.15,16.2,65.0,57.85,43.7
2018,10,18,8,30,1.0,87.0,0.3,17.2,87.0,79.38,61.34
2018,10,18,8,45,51.0,137.5,0.4,18.2,161.0,187.13,150.52
2018,10,18,9,0,101.0,188.0,0.5,19.2,235.0,309.26,245.99
2018,10,18,9,15,403.0,154.0,0.65,20.1,365.0,579.1,452.77
2018,10,18,9,30,705.0,120.0,0.8,21.0,495.0,832.29,626.02
2018,10,18,9,45,794.0,102.5,0.9,21.95,548.5,895.07,661.94
2018,10,18,10,0,883.0,85.0,1.0,22.9,602.0,952.03,695.95
2018,10,18,10,15,891.5,86.0,1.05,23.75,627.0,962.07,699.05
2018,10,18,10,30,900.0,87.0,1.1,24.6,652.0,968.36,700.53
2018,10,18,10,45,906.0,88.0,1.15,25.45,670.5,968.45,698.26
2018,10,18,11,0,912.0,89.0,1.2,26.3,689.0,964.64,693.75
2018,10,18,11,15,915.0,89.5,1.15,26.95,699.0,953.56,683.76
2018,10,18,11,30,918.0,90.0,1.1,27.6,709.0,938.66,671.65
2018,10,18,11,45,919.5,90.0,1.1,28.25,711.5,918.08,657.01
2018,10,18,12,0,921.0,90.0,1.1,28.9,714.0,893.86,640.26
2018,10,18,12,15,918.5,90.5,1.1,29.1,708.0,863.33,620.75
2018,10,18,12,30,916.0,91.0,1.1,29.3,702.0,829.59,599.2
2018,10,18,12,45,911.0,90.0,1.05,29.55,687.5,789.3,572.59
2018,10,18,13,0,906.0,89.0,1.0,29.8,673.0,746.37,544.19
2018,10,18,13,15,898.5,88.5,1.0,29.8,651.5,699.83,513.13
2018,10,18,13,30,891.0,88.0,1.0,29.8,630.0,651.26,479.03
2018,10,18,13,45,880.5,86.0,0.95,29.85,601.0,597.66,439.95
2018,10,18,14,0,870.0,84.0,0.9,29.9,572.0,542.86,398.9
2018,10,18,14,15,855.5,82.0,0.9,29.75,536.5,485.41,355.28
2018,10,18,14,30,841.0,80.0,0.9,29.6,501.0,426.84,309.24
2018,10,18,14,45,820.0,77.5,0.9,29.4,460.0,365.58,259.78
2018,10,18,15,0,799.0,75.0,0.9,29.2,419.0,305.46,209.85
2018,10,18,15,15,769.5,71.0,0.9,29.2,373.5,243.46,158.12
2018,10,18,15,30,740.0,67.0,0.9,29.2,328.0,184.28,109.84
2018,10,18,15,45,697.5,62.5,0.9,28.3,280.0,126.42,67.73
2018,10,18,16,0,655.0,58.0,0.9,27.4,232.0,70.05,35.99
2018,10,18,16,15,588.5,52.0,0.9,25.95,184.0,39.87,28.39
2018,10,18,16,30,522.0,46.0,0.9,24.5,136.0,36.29,25.2
2018,10,18,16,45,412.5,37.0,0.95,23.05,93.5,29.92,19.28
2018,10,18,17,0,303.0,28.0,1.0,21.6,51.0,23.47,9.94
2018,10,18,17,15,162.5,15.5,1.0,20.85,26.5,14.1,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.1,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.3,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
