Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,6,15,52.0,6.5,0.95,14.75,8.0,0.0,0.0
2018,10,19,6,30,104.0,13.0,0.9,15.2,16.0,64.94,0.0
2018,10,19,6,45,126.0,26.5,0.85,15.65,37.0,132.34,74.01
2018,10,19,7,0,148.0,40.0,0.8,16.1,58.0,158.77,124.29
2018,10,19,7,15,325.5,49.5,0.85,16.85,113.0,305.32,247.59
2018,10,19,7,30,503.0,59.0,0.9,17.6,168.0,459.78,371.61
2018,10,19,7,45,592.0,62.5,0.9,18.4,221.0,550.59,440.34
2018,10,19,8,0,681.0,66.0,0.9,19.2,274.0,645.86,508.58
2018,10,19,8,15,716.5,70.0,0.95,20.05,320.0,697.0,542.61
2018,10,19,8,30,752.0,74.0,1.0,20.9,366.0,753.33,579.37
2018,10,19,8,45,777.0,77.5,1.05,21.75,409.0,798.87,607.47
2018,10,19,9,0,802.0,81.0,1.1,22.6,452.0,842.47,633.6
2018,10,19,9,15,819.5,84.0,1.2,23.65,490.0,876.3,652.92
2018,10,19,9,30,837.0,87.0,1.3,24.7,528.0,907.26,670.15
2018,10,19,9,45,849.0,89.5,1.4,25.75,560.0,929.3,681.39
2018,10,19,10,0,861.0,92.0,1.5,26.8,592.0,947.87,690.44
2018,10,19,10,15,870.0,93.0,1.5,27.4,617.0,958.12,694.03
2018,10,19,10,30,879.0,94.0,1.5,28.0,642.0,955.04,689.35
2018,10,19,10,45,884.5,95.5,1.55,28.55,660.0,955.2,687.89
2018,10,19,11,0,890.0,97.0,1.6,29.1,678.0,951.55,684.12
2018,10,19,11,15,893.0,97.5,1.55,29.5,688.0,940.62,675.01
2018,10,19,11,30,896.0,98.0,1.5,29.9,698.0,925.96,663.79
2018,10,19,11,45,896.5,98.0,1.45,30.3,700.0,904.85,648.68
2018,10,19,12,0,897.0,98.0,1.4,30.7,702.0,880.23,631.54
2018,10,19,12,15,893.5,98.5,1.35,30.85,695.5,849.45,611.21
2018,10,19,12,30,890.0,99.0,1.3,31.0,689.0,815.62,588.99
2018,10,19,12,45,883.0,99.5,1.25,31.2,674.5,776.26,563.04
2018,10,19,13,0,876.0,100.0,1.2,31.4,660.0,738.85,538.33
2018,10,19,13,15,868.0,98.5,1.2,31.4,638.0,691.29,505.81
2018,10,19,13,30,860.0,97.0,1.2,31.4,616.0,641.86,471.13
2018,10,19,13,45,849.0,95.0,1.15,31.4,587.0,588.59,432.41
2018,10,19,14,0,838.0,93.0,1.1,31.4,558.0,534.27,391.83
2018,10,19,14,15,822.5,90.5,1.1,31.2,523.0,476.58,348.16
2018,10,19,14,30,807.0,88.0,1.1,31.0,488.0,418.88,302.91
2018,10,19,14,45,785.5,84.5,1.1,30.85,447.5,358.42,254.16
2018,10,19,15,0,764.0,81.0,1.1,30.7,407.0,299.26,205.18
2018,10,19,15,15,732.5,77.0,1.1,30.7,362.0,238.96,155.17
2018,10,19,15,30,701.0,73.0,1.1,30.7,317.0,178.81,106.62
2018,10,19,15,45,657.5,67.5,1.0,29.65,269.5,122.08,65.71
2018,10,19,16,0,614.0,62.0,0.9,28.6,222.0,70.54,37.71
2018,10,19,16,15,547.0,54.5,0.95,27.2,175.0,41.99,29.98
2018,10,19,16,30,480.0,47.0,1.0,25.8,128.0,37.24,25.79
2018,10,19,16,45,371.0,37.0,1.0,24.4,87.0,30.04,19.12
2018,10,19,17,0,262.0,27.0,1.0,23.0,46.0,22.66,7.95
2018,10,19,17,15,139.5,15.0,1.0,22.25,24.0,13.64,0.0
2018,10,19,17,30,17.0,3.0,1.0,21.5,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.05,20.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,17.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,20,6,15,56.5,6.5,1.15,14.1,8.0,0.0,0.0
2018,10,20,6,30,113.0,13.0,1.1,14.7,16.0,69.45,0.0
2018,10,20,6,45,170.0,24.5,1.1,15.25,39.5,152.54,77.89
2018,10,20,7,0,227.0,36.0,1.1,15.8,63.0,214.89,168.95
2018,10,20,7,15,389.5,45.0,1.25,16.7,117.0,345.71,280.32
2018,10,20,7,30,552.0,54.0,1.4,17.6,171.0,487.42,395.1
2018,10,20,7,45,473.5,70.5,1.55,18.5,188.5,471.88,383.38
2018,10,20,8,0,395.0,87.0,1.7,19.4,206.0,442.48,360.12
2018,10,20,8,15,510.5,89.5,1.6,20.3,269.5,558.78,448.32
2018,10,20,8,30,626.0,92.0,1.5,21.2,333.0,674.29,529.33
2018,10,20,8,45,660.5,96.5,1.4,22.15,376.5,725.75,560.85
2018,10,20,9,0,695.0,101.0,1.3,23.1,420.0,776.15,590.91
2018,10,20,9,15,765.0,93.5,1.3,24.25,471.5,836.82,627.43
2018,10,20,9,30,835.0,86.0,1.3,25.4,523.0,902.56,665.94
2018,10,20,9,45,855.0,86.0,1.3,26.55,557.0,928.84,677.78
2018,10,20,10,0,875.0,86.0,1.3,27.7,591.0,942.23,681.71
2018,10,20,10,15,884.5,87.5,1.25,28.5,616.5,953.65,684.75
2018,10,20,10,30,894.0,89.0,1.2,29.3,642.0,961.35,685.52
2018,10,20,10,45,900.5,89.5,1.1,30.1,660.0,961.19,680.71
2018,10,20,11,0,907.0,90.0,1.0,30.9,678.0,957.19,673.71
2018,10,20,11,15,910.5,90.0,1.05,31.25,688.0,945.96,666.3
2018,10,20,11,30,914.0,90.0,1.1,31.6,698.0,930.94,656.73
2018,10,20,11,45,915.0,90.0,1.15,31.9,700.0,909.96,643.69
2018,10,20,12,0,916.0,90.0,1.2,32.2,702.0,885.39,628.48
2018,10,20,12,15,913.0,90.5,1.35,32.3,696.0,854.59,611.07
2018,10,20,12,30,910.0,91.0,1.5,32.4,690.0,820.64,591.28
2018,10,20,12,45,904.5,90.5,1.6,32.45,675.5,780.75,566.83
2018,10,20,13,0,899.0,90.0,1.7,32.5,661.0,738.27,540.29
2018,10,20,13,15,892.0,88.5,1.75,32.4,639.0,691.36,508.8
2018,10,20,13,30,885.0,87.0,1.8,32.3,617.0,642.44,474.41
2018,10,20,13,45,874.5,85.5,1.9,32.2,588.5,589.73,436.49
2018,10,20,14,0,864.0,84.0,2.0,32.1,560.0,536.78,396.95
2018,10,20,14,15,849.0,81.5,2.0,31.8,524.5,478.13,351.82
2018,10,20,14,30,834.0,79.0,2.0,31.5,489.0,419.36,305.02
2018,10,20,14,45,813.0,76.5,2.0,31.25,448.5,358.69,255.3
2018,10,20,15,0,792.0,74.0,2.0,31.0,408.0,299.17,205.3
2018,10,20,15,15,761.5,70.5,2.0,31.0,362.5,238.04,153.93
2018,10,20,15,30,731.0,67.0,2.0,31.0,317.0,179.87,106.45
2018,10,20,15,45,687.5,62.0,1.9,29.75,269.5,122.29,65.01
2018,10,20,16,0,644.0,57.0,1.8,28.5,222.0,66.34,34.32
2018,10,20,16,15,576.5,50.5,1.6,26.9,174.5,38.91,27.39
2018,10,20,16,30,509.0,44.0,1.4,25.3,127.0,34.87,23.79
2018,10,20,16,45,394.5,35.0,1.2,23.75,86.0,28.44,17.72
2018,10,20,17,0,280.0,26.0,1.0,22.2,45.0,21.92,5.75
2018,10,20,17,15,149.0,14.5,1.0,21.3,23.5,13.19,0.0
2018,10,20,17,30,18.0,3.0,1.0,20.4,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,0.95,19.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,21,6,15,34.5,4.0,0.75,11.7,4.5,0.0,0.0
2018,10,21,6,30,69.0,8.0,0.8,12.0,9.0,42.41,0.0
2018,10,21,6,45,63.0,8.0,0.85,12.35,12.0,56.69,22.11
2018,10,21,7,0,57.0,8.0,0.9,12.7,15.0,54.5,40.07
2018,10,21,7,15,72.0,14.5,0.95,13.25,27.0,77.5,61.52
2018,10,21,7,30,87.0,21.0,1.0,13.8,39.0,100.45,82.24
2018,10,21,7,45,43.5,25.5,1.1,14.35,34.5,66.75,52.94
2018,10,21,8,0,0.0,30.0,1.2,14.9,30.0,26.41,17.04
2018,10,21,8,15,0.0,54.5,1.2,15.8,54.5,48.11,35.46
2018,10,21,8,30,0.0,79.0,1.2,16.7,79.0,70.62,54.18
2018,10,21,8,45,1.5,105.5,1.2,17.6,106.0,98.32,76.9
2018,10,21,9,0,3.0,132.0,1.2,18.5,133.0,126.43,99.46
2018,10,21,9,15,2.5,144.0,1.15,19.3,145.0,137.31,107.6
2018,10,21,9,30,2.0,156.0,1.1,20.1,157.0,148.19,115.66
2018,10,21,9,45,18.0,185.0,1.05,20.9,195.0,192.53,150.81
2018,10,21,10,0,34.0,214.0,1.0,21.7,233.0,253.16,197.51
2018,10,21,10,15,122.5,237.5,1.0,22.45,312.0,379.12,294.59
2018,10,21,10,30,211.0,261.0,1.0,23.2,391.0,486.91,373.65
2018,10,21,10,45,480.5,200.0,0.95,23.95,506.5,700.47,527.24
2018,10,21,11,0,750.0,139.0,0.9,24.7,622.0,881.15,643.88
2018,10,21,11,15,824.0,117.5,0.95,25.25,655.5,905.64,656.17
2018,10,21,11,30,898.0,96.0,1.0,25.8,689.0,921.45,665.06
2018,10,21,11,45,898.5,96.0,1.1,26.35,691.0,900.29,651.41
2018,10,21,12,0,899.0,96.0,1.2,26.9,693.0,875.61,635.91
2018,10,21,12,15,894.5,96.5,1.25,27.4,686.0,844.0,615.27
2018,10,21,12,30,890.0,97.0,1.3,27.9,679.0,809.39,592.65
2018,10,21,12,45,881.5,98.0,1.4,28.45,664.0,769.52,566.81
2018,10,21,13,0,873.0,99.0,1.5,29.0,649.0,731.67,541.97
2018,10,21,13,15,865.5,97.5,1.65,29.1,627.5,684.64,509.91
2018,10,21,13,30,858.0,96.0,1.8,29.2,606.0,635.73,475.4
2018,10,21,13,45,847.0,94.0,1.95,29.3,577.0,582.67,436.65
2018,10,21,14,0,836.0,92.0,2.1,29.4,548.0,528.56,395.68
2018,10,21,14,15,820.5,89.0,2.2,29.1,513.0,470.63,350.81
2018,10,21,14,30,805.0,86.0,2.3,28.8,478.0,412.72,304.27
2018,10,21,14,45,783.0,83.0,2.4,28.45,437.5,352.87,254.83
2018,10,21,15,0,761.0,80.0,2.5,28.1,397.0,294.37,205.22
2018,10,21,15,15,728.5,76.5,2.5,28.1,352.5,232.17,152.54
2018,10,21,15,30,696.0,73.0,2.5,28.1,308.0,175.32,105.71
2018,10,21,15,45,651.0,67.0,2.55,26.65,261.0,118.57,64.59
2018,10,21,16,0,606.0,61.0,2.6,25.2,214.0,67.22,36.95
2018,10,21,16,15,535.5,53.5,2.3,23.8,167.0,41.48,29.95
2018,10,21,16,30,465.0,46.0,2.0,22.4,120.0,36.71,25.63
2018,10,21,16,45,342.0,35.5,1.75,21.05,79.5,28.99,18.25
2018,10,21,17,0,219.0,25.0,1.5,19.7,39.0,21.08,3.06
2018,10,21,17,15,109.5,12.5,1.4,18.8,19.5,11.37,0.0
2018,10,21,17,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,22,6,15,27.5,3.5,1.2,11.45,4.0,0.0,0.0
2018,10,22,6,30,55.0,7.0,1.4,12.0,8.0,34.32,0.0
2018,10,22,6,45,62.0,9.5,1.65,12.5,14.0,59.58,17.93
2018,10,22,7,0,69.0,12.0,1.9,13.0,20.0,71.52,53.66
2018,10,22,7,15,34.5,16.0,1.95,13.45,20.0,46.5,34.47
2018,10,22,7,30,0.0,20.0,2.0,13.9,20.0,17.58,9.39
2018,10,22,7,45,0.0,27.0,2.05,14.35,27.0,23.76,14.77
2018,10,22,8,0,0.0,34.0,2.1,14.8,34.0,29.95,20.08
2018,10,22,8,15,0.0,53.0,2.1,15.35,53.0,46.78,34.38
2018,10,22,8,30,0.0,72.0,2.1,15.9,72.0,63.67,48.51
2018,10,22,8,45,0.0,98.0,2.05,16.5,98.0,89.32,69.75
2018,10,22,9,0,0.0,124.0,2.0,17.1,124.0,115.39,90.96
2018,10,22,9,15,0.0,135.0,2.0,17.75,135.0,125.69,98.9
2018,10,22,9,30,0.0,146.0,2.0,18.4,146.0,136.0,106.79
2018,10,22,9,45,11.5,173.5,2.0,19.0,180.0,174.38,137.73
2018,10,22,10,0,23.0,201.0,2.0,19.6,214.0,213.03,168.26
2018,10,22,10,15,84.5,235.5,2.05,20.15,286.5,323.66,256.17
2018,10,22,10,30,146.0,270.0,2.1,20.7,359.0,436.49,342.22
2018,10,22,10,45,372.0,229.0,2.1,21.25,464.5,612.89,477.0
2018,10,22,11,0,598.0,188.0,2.1,21.8,570.0,793.25,606.29
2018,10,22,11,15,754.5,139.5,2.2,22.25,629.0,870.67,657.3
2018,10,22,11,30,911.0,91.0,2.3,22.7,688.0,925.29,692.86
2018,10,22,11,45,912.0,90.5,2.35,23.15,690.0,903.76,676.97
2018,10,22,12,0,913.0,90.0,2.4,23.6,692.0,878.67,659.52
2018,10,22,12,15,911.0,90.0,2.45,23.8,686.0,848.22,639.09
2018,10,22,12,30,909.0,90.0,2.5,24.0,680.0,814.6,616.46
2018,10,22,12,45,904.5,89.0,2.6,24.2,665.5,775.0,589.89
2018,10,22,13,0,900.0,88.0,2.7,24.4,651.0,732.76,561.19
2018,10,22,13,15,891.5,87.0,2.8,24.25,628.5,685.43,527.53
2018,10,22,13,30,883.0,86.0,2.9,24.1,606.0,636.21,491.06
2018,10,22,13,45,872.0,84.0,2.95,24.0,577.0,582.93,450.17
2018,10,22,14,0,861.0,82.0,3.0,23.9,548.0,529.46,407.82
2018,10,22,14,15,845.0,80.5,3.05,23.45,513.0,471.68,361.33
2018,10,22,14,30,829.0,79.0,3.1,23.0,478.0,413.87,313.17
2018,10,22,14,45,806.5,76.0,3.15,22.6,437.0,352.66,260.89
2018,10,22,15,0,784.0,73.0,3.2,22.2,396.0,292.81,208.56
2018,10,22,15,15,752.5,69.5,3.2,22.2,351.0,232.18,155.45
2018,10,22,15,30,721.0,66.0,3.2,22.2,306.0,174.62,106.75
2018,10,22,15,45,674.5,61.5,3.2,20.8,259.0,114.98,62.49
2018,10,22,16,0,628.0,57.0,3.2,19.4,212.0,63.55,34.96
2018,10,22,16,15,556.0,50.0,3.1,18.45,165.0,38.74,28.25
2018,10,22,16,30,484.0,43.0,3.0,17.5,118.0,34.27,24.02
2018,10,22,16,45,358.0,33.0,2.85,16.6,77.5,26.89,16.69
2018,10,22,17,0,232.0,23.0,2.7,15.7,37.0,19.33,0.0
2018,10,22,17,15,116.0,11.5,2.55,15.1,18.5,10.46,0.0
2018,10,22,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,1.1,11.05,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,1.2,11.6,4.0,3.64,0.0
2018,10,23,6,45,0.0,14.0,1.35,12.15,14.0,12.32,0.0
2018,10,23,7,0,0.0,24.0,1.5,12.7,24.0,21.15,11.46
2018,10,23,7,15,20.0,40.0,1.55,13.2,44.0,54.23,40.54
2018,10,23,7,30,40.0,56.0,1.6,13.7,64.0,86.53,69.04
2018,10,23,7,45,29.5,71.0,1.65,14.15,78.0,96.18,77.28
2018,10,23,8,0,19.0,86.0,1.7,14.6,92.0,104.75,84.23
2018,10,23,8,15,77.0,119.0,1.75,15.05,147.0,191.44,158.27
2018,10,23,8,30,135.0,152.0,1.8,15.5,202.0,296.74,244.79
2018,10,23,8,45,234.0,160.5,1.8,15.9,260.0,408.83,334.96
2018,10,23,9,0,333.0,169.0,1.8,16.3,318.0,509.2,412.89
2018,10,23,9,15,501.0,146.5,1.9,16.75,392.0,655.73,524.47
2018,10,23,9,30,669.0,124.0,2.0,17.2,466.0,797.38,624.63
2018,10,23,9,45,475.5,175.5,2.1,17.6,426.0,675.59,532.79
2018,10,23,10,0,282.0,227.0,2.2,18.0,386.0,537.42,425.63
2018,10,23,10,15,259.5,246.5,2.3,18.2,398.0,537.03,424.62
2018,10,23,10,30,237.0,266.0,2.4,18.4,410.0,517.17,408.5
2018,10,23,10,45,329.5,255.5,2.5,18.6,461.5,603.65,474.61
2018,10,23,11,0,422.0,245.0,2.6,18.8,513.0,686.49,535.88
2018,10,23,11,15,523.0,215.5,2.65,18.85,552.5,736.18,573.32
2018,10,23,11,30,624.0,186.0,2.7,18.9,592.0,786.94,611.04
2018,10,23,11,45,672.5,169.5,2.8,18.95,608.5,794.14,616.32
2018,10,23,12,0,721.0,153.0,2.9,19.0,625.0,796.0,618.07
2018,10,23,12,15,546.0,193.5,2.9,18.9,549.0,665.33,521.59
2018,10,23,12,30,371.0,234.0,2.9,18.8,473.0,536.44,423.45
2018,10,23,12,45,370.5,237.0,2.9,18.75,471.5,521.85,412.79
2018,10,23,13,0,370.0,240.0,2.9,18.7,470.0,505.87,400.3
2018,10,23,13,15,489.0,202.0,2.85,18.9,494.5,535.65,423.59
2018,10,23,13,30,608.0,164.0,2.8,19.1,519.0,548.28,432.72
2018,10,23,13,45,695.5,131.5,2.7,19.25,519.0,531.77,418.62
2018,10,23,14,0,783.0,99.0,2.6,19.4,519.0,505.0,395.51
2018,10,23,14,15,750.5,100.5,2.45,19.55,481.5,445.73,346.12
2018,10,23,14,30,718.0,102.0,2.3,19.7,444.0,388.79,297.71
2018,10,23,14,45,653.0,102.5,2.15,19.85,393.5,322.06,241.52
2018,10,23,15,0,588.0,103.0,2.0,20.0,343.0,261.8,190.41
2018,10,23,15,15,592.5,91.0,2.0,20.0,309.0,212.61,146.47
2018,10,23,15,30,597.0,79.0,2.0,20.0,275.0,162.5,102.89
2018,10,23,15,45,619.0,66.0,1.85,19.65,242.0,112.42,63.01
2018,10,23,16,0,641.0,53.0,1.7,19.3,209.0,62.95,34.81
2018,10,23,16,15,569.5,47.0,1.5,18.25,162.5,36.41,26.23
2018,10,23,16,30,498.0,41.0,1.3,17.2,116.0,32.7,22.67
2018,10,23,16,45,369.0,31.5,1.1,16.1,75.5,25.7,15.55
2018,10,23,17,0,240.0,22.0,0.9,15.0,35.0,18.55,0.0
2018,10,23,17,15,120.0,11.0,0.95,14.45,17.5,10.01,0.0
2018,10,23,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,6,15,27.0,4.0,0.9,11.25,4.5,0.0,0.0
2018,10,24,6,30,54.0,8.0,0.9,11.6,9.0,34.63,0.0
2018,10,24,6,45,153.0,22.0,0.85,12.0,35.5,135.02,10.94
2018,10,24,7,0,252.0,36.0,0.8,12.4,62.0,231.94,179.72
2018,10,24,7,15,373.5,44.0,1.0,13.15,106.0,332.29,270.74
2018,10,24,7,30,495.0,52.0,1.2,13.9,150.0,442.61,363.28
2018,10,24,7,45,584.0,55.0,1.4,14.7,200.5,531.01,434.3
2018,10,24,8,0,673.0,58.0,1.6,15.5,251.0,618.99,501.55
2018,10,24,8,15,721.0,59.5,1.6,16.2,298.0,681.7,546.14
2018,10,24,8,30,769.0,61.0,1.6,16.9,345.0,744.5,589.11
2018,10,24,8,45,793.5,64.0,1.6,17.6,387.0,788.78,617.34
2018,10,24,9,0,818.0,67.0,1.6,18.3,429.0,831.12,643.55
2018,10,24,9,15,834.0,69.0,1.65,19.1,465.5,853.12,655.44
2018,10,24,9,30,850.0,71.0,1.7,19.9,502.0,881.13,671.51
2018,10,24,9,45,860.5,73.0,1.7,20.65,532.5,900.98,681.35
2018,10,24,10,0,871.0,75.0,1.7,21.4,563.0,917.44,688.95
2018,10,24,10,15,879.0,76.0,1.75,21.95,587.0,926.75,693.01
2018,10,24,10,30,887.0,77.0,1.8,22.5,611.0,932.39,694.83
2018,10,24,10,45,891.5,78.5,1.9,23.05,628.0,931.63,693.17
2018,10,24,11,0,896.0,80.0,2.0,23.6,645.0,927.09,689.18
2018,10,24,11,15,897.5,80.5,2.1,23.95,653.5,914.82,680.74
2018,10,24,11,30,899.0,81.0,2.2,24.3,662.0,898.89,669.99
2018,10,24,11,45,898.5,81.0,2.35,24.6,663.0,877.03,655.88
2018,10,24,12,0,898.0,81.0,2.5,24.9,664.0,851.74,639.4
2018,10,24,12,15,895.0,81.0,2.6,25.1,657.5,821.09,619.05
2018,10,24,12,30,892.0,81.0,2.7,25.3,651.0,787.4,596.5
2018,10,24,12,45,886.5,80.0,2.75,25.55,636.5,747.87,569.31
2018,10,24,13,0,881.0,79.0,2.8,25.8,622.0,705.85,540.19
2018,10,24,13,15,872.0,78.5,2.85,25.8,600.0,659.77,506.73
2018,10,24,13,30,863.0,78.0,2.9,25.8,578.0,611.91,470.64
2018,10,24,13,45,845.0,78.5,2.9,25.85,548.5,558.5,429.19
2018,10,24,14,0,827.0,79.0,2.9,25.9,519.0,505.56,386.95
2018,10,24,14,15,811.0,76.5,2.85,25.7,484.5,448.82,340.94
2018,10,24,14,30,795.0,74.0,2.8,25.5,450.0,392.16,293.6
2018,10,24,14,45,757.5,75.0,2.75,25.35,408.0,331.97,242.59
2018,10,24,15,0,720.0,76.0,2.7,25.2,366.0,274.82,193.36
2018,10,24,15,15,524.5,93.0,2.7,25.2,291.5,198.58,135.12
2018,10,24,15,30,329.0,110.0,2.7,25.2,217.0,144.23,97.67
2018,10,24,15,45,452.5,82.0,2.5,24.45,204.0,108.14,65.11
2018,10,24,16,0,576.0,54.0,2.3,23.7,191.0,57.45,31.38
2018,10,24,16,15,521.5,46.5,2.0,22.75,149.0,35.98,25.29
2018,10,24,16,30,467.0,39.0,1.7,21.8,107.0,31.01,20.69
2018,10,24,16,45,340.5,30.0,1.45,20.85,69.5,24.43,13.88
2018,10,24,17,0,214.0,21.0,1.2,19.9,32.0,17.74,0.0
2018,10,24,17,15,107.0,10.5,1.25,19.35,16.0,9.55,0.0
2018,10,24,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.5,0.75,12.05,5.0,0.0,0.0
2018,10,25,6,30,85.0,9.0,0.7,12.5,10.0,51.16,0.0
2018,10,25,6,45,140.5,15.0,0.7,12.95,25.5,118.56,0.0
2018,10,25,7,0,196.0,21.0,0.7,13.4,41.0,178.04,135.94
2018,10,25,7,15,190.5,29.5,0.75,14.05,57.5,184.54,149.94
2018,10,25,7,30,185.0,38.0,0.8,14.7,74.0,198.83,164.27
2018,10,25,7,45,155.5,55.5,0.85,15.35,91.5,191.85,159.19
2018,10,25,8,0,126.0,73.0,0.9,16.0,109.0,196.54,162.54
2018,10,25,8,15,186.5,89.5,0.95,16.8,152.5,268.99,222.5
2018,10,25,8,30,247.0,106.0,1.0,17.6,196.0,344.26,282.39
2018,10,25,8,45,176.0,142.0,1.05,18.45,210.0,317.76,257.73
2018,10,25,9,0,105.0,178.0,1.1,19.3,224.0,302.21,241.86
2018,10,25,9,15,348.5,154.0,1.25,20.15,326.0,525.95,417.69
2018,10,25,9,30,592.0,130.0,1.4,21.0,428.0,731.26,565.72
2018,10,25,9,45,732.0,103.5,1.5,21.9,495.0,832.98,631.69
2018,10,25,10,0,872.0,77.0,1.6,22.8,562.0,919.09,686.11
2018,10,25,10,15,880.5,78.0,1.7,23.55,586.0,928.78,689.67
2018,10,25,10,30,889.0,79.0,1.8,24.3,610.0,934.8,691.78
2018,10,25,10,45,894.5,80.5,1.9,25.1,627.5,934.89,690.0
2018,10,25,11,0,900.0,82.0,2.0,25.9,645.0,931.16,685.88
2018,10,25,11,15,903.5,82.0,2.0,26.3,655.0,920.0,677.06
2018,10,25,11,30,907.0,82.0,2.0,26.7,665.0,905.1,666.02
2018,10,25,11,45,907.5,82.5,2.0,27.1,667.0,884.48,651.39
2018,10,25,12,0,908.0,83.0,2.0,27.5,669.0,860.34,634.59
2018,10,25,12,15,904.0,83.5,2.05,27.8,662.0,829.13,613.87
2018,10,25,12,30,900.0,84.0,2.1,28.1,655.0,794.89,591.08
2018,10,25,12,45,893.0,84.0,2.15,28.35,640.5,755.04,564.46
2018,10,25,13,0,886.0,84.0,2.2,28.6,626.0,712.75,535.96
2018,10,25,13,15,879.0,83.0,2.25,28.65,605.0,667.2,503.38
2018,10,25,13,30,872.0,82.0,2.3,28.7,584.0,619.67,468.31
2018,10,25,13,45,861.5,80.0,2.35,28.8,555.5,567.42,428.73
2018,10,25,14,0,851.0,78.0,2.4,28.9,527.0,514.04,387.08
2018,10,25,14,15,836.0,76.0,2.4,28.75,492.5,457.95,342.32
2018,10,25,14,30,821.0,74.0,2.4,28.6,458.0,400.86,295.35
2018,10,25,14,45,799.0,71.5,2.45,28.45,418.0,341.12,245.21
2018,10,25,15,0,777.0,69.0,2.5,28.3,378.0,282.68,195.07
2018,10,25,15,15,745.0,65.5,2.5,28.3,334.0,222.74,144.0
2018,10,25,15,30,713.0,62.0,2.5,28.3,290.0,165.94,97.42
2018,10,25,15,45,666.5,57.0,2.25,27.3,243.5,109.91,57.57
2018,10,25,16,0,620.0,52.0,2.0,26.3,197.0,56.1,29.69
2018,10,25,16,15,545.5,45.5,1.8,24.85,151.5,35.36,24.49
2018,10,25,16,30,471.0,39.0,1.6,23.4,106.0,31.19,20.61
2018,10,25,16,45,332.5,29.0,1.4,21.9,67.0,23.65,12.88
2018,10,25,17,0,194.0,19.0,1.2,20.4,28.0,15.93,0.0
2018,10,25,17,15,97.0,9.5,1.2,19.75,14.0,8.64,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,0.8,13.25,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,0.8,13.6,9.0,52.59,0.0
2018,10,26,6,45,241.5,19.0,0.75,14.0,38.5,177.58,0.0
2018,10,26,7,0,395.0,29.0,0.7,14.4,68.0,309.95,232.63
2018,10,26,7,15,488.5,36.0,0.85,15.15,111.0,395.94,316.79
2018,10,26,7,30,582.0,43.0,1.0,15.9,154.0,483.5,390.48
2018,10,26,7,45,504.0,62.0,1.1,16.65,177.0,479.9,389.61
2018,10,26,8,0,426.0,81.0,1.2,17.4,200.0,455.94,371.41
2018,10,26,8,15,413.0,100.0,1.1,18.35,232.0,483.0,390.42
2018,10,26,8,30,400.0,119.0,1.0,19.3,264.0,507.08,405.57
2018,10,26,8,45,499.5,115.5,0.9,20.25,318.0,596.29,469.71
2018,10,26,9,0,599.0,112.0,0.8,21.2,372.0,697.46,536.99
2018,10,26,9,15,604.0,121.5,0.75,22.2,403.5,723.39,549.78
2018,10,26,9,30,609.0,131.0,0.7,23.2,435.0,746.71,561.33
2018,10,26,9,45,586.0,148.5,0.65,24.2,455.5,750.37,559.45
2018,10,26,10,0,563.0,166.0,0.6,25.2,476.0,743.72,551.03
2018,10,26,10,15,653.0,145.0,0.6,26.0,520.0,810.55,592.49
2018,10,26,10,30,743.0,124.0,0.6,26.8,564.0,865.95,624.48
2018,10,26,10,45,654.5,158.5,0.65,27.65,554.5,817.25,590.68
2018,10,26,11,0,566.0,193.0,0.7,28.5,545.0,757.94,550.49
2018,10,26,11,15,602.0,183.0,0.8,29.1,562.5,774.55,562.25
2018,10,26,11,30,638.0,173.0,0.9,29.7,580.0,781.42,566.55
2018,10,26,11,45,698.5,152.5,1.0,30.35,599.0,793.64,574.15
2018,10,26,12,0,759.0,132.0,1.1,31.0,618.0,799.67,577.72
2018,10,26,12,15,782.5,122.5,1.2,31.2,619.5,778.87,564.97
2018,10,26,12,30,806.0,113.0,1.3,31.4,621.0,757.95,552.34
2018,10,26,12,45,815.0,106.5,1.4,31.6,610.5,725.21,531.7
2018,10,26,13,0,824.0,100.0,1.5,31.8,600.0,689.16,507.88
2018,10,26,13,15,789.0,106.0,1.55,31.7,571.0,634.4,469.7
2018,10,26,13,30,754.0,112.0,1.6,31.6,542.0,580.8,431.45
2018,10,26,13,45,710.5,116.5,1.65,31.55,506.0,520.98,387.72
2018,10,26,14,0,667.0,121.0,1.7,31.5,470.0,463.4,344.49
2018,10,26,14,15,626.0,122.0,1.7,31.25,432.0,406.34,300.7
2018,10,26,14,30,585.0,123.0,1.7,31.0,394.0,352.36,258.18
2018,10,26,14,45,593.0,109.0,1.7,30.7,363.0,304.49,218.62
2018,10,26,15,0,601.0,95.0,1.7,30.4,332.0,255.05,176.67
2018,10,26,15,15,620.5,82.0,1.7,30.4,301.5,207.53,135.13
2018,10,26,15,30,640.0,69.0,1.7,30.4,271.0,157.29,92.64
2018,10,26,15,45,604.5,62.0,1.35,29.15,228.5,104.71,55.43
2018,10,26,16,0,569.0,55.0,1.0,27.9,186.0,56.37,31.01
2018,10,26,16,15,489.5,48.5,1.0,26.75,142.0,37.91,26.39
2018,10,26,16,30,410.0,42.0,1.0,25.6,98.0,33.94,22.62
2018,10,26,16,45,279.0,30.5,1.0,24.45,61.5,25.16,13.46
2018,10,26,17,0,148.0,19.0,1.0,23.3,25.0,17.28,0.0
2018,10,26,17,15,74.0,9.5,1.0,22.8,12.5,8.64,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,27,6,15,21.5,3.0,1.0,14.15,3.0,0.0,0.0
2018,10,27,6,30,43.0,6.0,1.1,14.6,6.0,27.11,0.0
2018,10,27,6,45,117.5,19.0,1.15,15.0,28.0,107.61,0.0
2018,10,27,7,0,192.0,32.0,1.2,15.4,50.0,190.54,140.53
2018,10,27,7,15,327.0,42.5,1.35,16.05,95.0,298.95,240.69
2018,10,27,7,30,462.0,53.0,1.5,16.7,140.0,418.82,340.97
2018,10,27,7,45,417.5,68.5,1.7,17.35,163.5,419.09,343.32
2018,10,27,8,0,373.0,84.0,1.9,18.0,187.0,419.08,343.94
2018,10,27,8,15,301.0,111.0,1.85,18.8,203.5,390.47,319.48
2018,10,27,8,30,229.0,138.0,1.8,19.6,220.0,372.69,302.5
2018,10,27,8,45,360.0,135.5,1.8,20.35,282.0,501.63,403.16
2018,10,27,9,0,491.0,133.0,1.8,21.1,344.0,619.55,490.57
2018,10,27,9,15,578.5,125.0,1.8,21.8,395.0,703.32,548.0
2018,10,27,9,30,666.0,117.0,1.8,22.5,446.0,780.84,599.19
2018,10,27,9,45,705.5,114.0,1.8,23.2,482.5,818.86,621.83
2018,10,27,10,0,745.0,111.0,1.8,23.9,519.0,854.29,642.72
2018,10,27,10,15,806.0,98.0,1.9,24.45,557.0,889.86,664.86
2018,10,27,10,30,867.0,85.0,2.0,25.0,595.0,917.89,681.84
2018,10,27,10,45,873.5,86.0,2.05,25.55,612.5,918.26,680.07
2018,10,27,11,0,880.0,87.0,2.1,26.1,630.0,914.91,676.28
2018,10,27,11,15,883.0,87.5,2.15,26.5,639.5,904.06,668.11
2018,10,27,11,30,886.0,88.0,2.2,26.9,649.0,889.57,657.74
2018,10,27,11,45,886.5,88.0,2.25,27.3,650.5,868.75,643.28
2018,10,27,12,0,887.0,88.0,2.3,27.7,652.0,844.5,626.66
2018,10,27,12,15,879.5,90.0,2.35,27.95,644.5,812.75,605.37
2018,10,27,12,30,872.0,92.0,2.4,28.2,637.0,778.22,582.17
2018,10,27,12,45,856.5,94.5,2.45,28.45,620.0,740.75,556.83
2018,10,27,13,0,841.0,97.0,2.5,28.7,603.0,695.94,525.46
2018,10,27,13,15,834.5,94.0,2.5,28.65,581.5,649.64,491.91
2018,10,27,13,30,828.0,91.0,2.5,28.6,560.0,601.53,456.21
2018,10,27,13,45,806.0,91.5,2.55,28.55,529.0,546.86,414.83
2018,10,27,14,0,784.0,92.0,2.6,28.5,498.0,492.27,372.33
2018,10,27,14,15,741.0,93.0,2.65,28.2,456.0,429.22,322.77
2018,10,27,14,30,698.0,94.0,2.7,27.9,414.0,368.01,273.36
2018,10,27,14,45,627.5,98.5,2.7,27.6,367.0,305.22,222.23
2018,10,27,15,0,557.0,103.0,2.7,27.3,320.0,249.37,176.41
2018,10,27,15,15,586.5,86.0,2.7,27.3,290.5,202.96,134.9
2018,10,27,15,30,616.0,69.0,2.7,27.3,261.0,152.71,91.42
2018,10,27,15,45,560.0,63.0,2.7,26.05,216.0,100.8,55.0
2018,10,27,16,0,504.0,57.0,2.7,24.8,171.0,55.69,32.4
2018,10,27,16,15,423.0,49.0,2.4,23.7,129.0,38.31,27.05
2018,10,27,16,30,342.0,41.0,2.1,22.6,87.0,33.05,22.1
2018,10,27,16,45,240.0,29.5,1.8,21.45,55.0,24.33,12.53
2018,10,27,17,0,138.0,18.0,1.5,20.3,23.0,16.37,0.0
2018,10,27,17,15,69.0,9.0,1.5,19.65,11.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,6,15,7.5,1.5,1.5,13.25,1.5,0.0,0.0
2018,10,28,6,30,15.0,3.0,1.7,13.8,3.0,2.73,0.0
2018,10,28,6,45,48.0,18.0,1.85,14.4,21.5,59.14,0.0
2018,10,28,7,0,81.0,33.0,2.0,15.0,40.0,113.05,80.1
2018,10,28,7,15,112.5,50.5,2.2,15.65,67.0,157.28,125.37
2018,10,28,7,30,144.0,68.0,2.4,16.3,94.0,203.7,166.54
2018,10,28,7,45,202.0,83.0,2.6,16.95,131.5,267.56,221.37
2018,10,28,8,0,260.0,98.0,2.8,17.6,169.0,335.51,278.09
2018,10,28,8,15,331.5,107.5,2.85,18.2,214.0,426.84,351.63
2018,10,28,8,30,403.0,117.0,2.9,18.8,259.0,505.94,413.47
2018,10,28,8,45,577.5,97.5,2.95,19.35,329.0,646.69,520.73
2018,10,28,9,0,752.0,78.0,3.0,19.9,399.0,781.22,617.01
2018,10,28,9,15,782.0,78.5,3.05,20.5,438.0,821.42,642.35
2018,10,28,9,30,812.0,79.0,3.1,21.1,477.0,859.29,666.32
2018,10,28,9,45,838.0,78.0,3.15,21.65,511.5,888.84,684.3
2018,10,28,10,0,864.0,77.0,3.2,22.2,546.0,906.11,693.68
2018,10,28,10,15,689.5,131.0,3.25,22.6,516.0,825.25,635.26
2018,10,28,10,30,515.0,185.0,3.3,23.0,486.0,714.47,554.3
2018,10,28,10,45,546.0,182.5,3.35,23.4,510.0,734.03,568.3
2018,10,28,11,0,577.0,180.0,3.4,23.8,534.0,750.74,579.33
2018,10,28,11,15,718.0,137.5,3.45,24.0,584.5,825.75,631.8
2018,10,28,11,30,859.0,95.0,3.5,24.2,635.0,872.03,662.98
2018,10,28,11,45,878.0,88.5,3.55,24.4,641.5,860.09,653.97
2018,10,28,12,0,897.0,82.0,3.6,24.6,648.0,843.99,642.63
2018,10,28,12,15,891.0,82.5,3.65,24.65,640.5,811.6,620.36
2018,10,28,12,30,885.0,83.0,3.7,24.7,633.0,776.37,596.1
2018,10,28,12,45,875.0,84.5,3.8,24.7,618.0,736.65,568.82
2018,10,28,13,0,865.0,86.0,3.9,24.7,603.0,694.76,539.44
2018,10,28,13,15,855.5,84.5,3.9,24.6,580.5,648.07,504.25
2018,10,28,13,30,846.0,83.0,3.9,24.5,558.0,602.21,468.78
2018,10,28,13,45,832.0,82.0,3.95,24.35,529.5,549.77,427.66
2018,10,28,14,0,818.0,81.0,4.0,24.2,501.0,496.61,384.8
2018,10,28,14,15,783.5,83.0,4.0,23.95,463.0,436.89,335.8
2018,10,28,14,30,749.0,85.0,4.0,23.7,425.0,379.15,287.14
2018,10,28,14,45,671.5,90.0,4.0,23.4,374.5,310.77,230.17
2018,10,28,15,0,594.0,95.0,4.0,23.1,324.0,251.25,180.23
2018,10,28,15,15,500.0,94.5,4.0,23.1,271.5,191.55,131.6
2018,10,28,15,30,406.0,94.0,4.0,23.1,219.0,140.48,92.28
2018,10,28,15,45,307.0,86.0,3.85,22.1,171.5,96.02,61.98
2018,10,28,16,0,208.0,78.0,3.7,21.1,124.0,65.49,45.71
2018,10,28,16,15,184.5,60.0,3.5,20.5,93.5,47.03,34.87
2018,10,28,16,30,161.0,42.0,3.3,19.9,63.0,33.59,22.73
2018,10,28,16,45,125.0,29.0,3.15,19.3,41.0,22.64,10.79
2018,10,28,17,0,89.0,16.0,3.0,18.7,19.0,14.55,0.0
2018,10,28,17,15,44.5,8.0,2.95,18.3,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
