Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.15,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.4,2.0,0.0,0.0
2018,11,28,7,15,7.0,4.0,0.25,14.65,4.0,7.68,0.0
2018,11,28,7,30,0.0,6.0,0.3,14.9,6.0,5.26,0.0
2018,11,28,7,45,0.5,14.0,0.4,15.1,14.0,12.63,4.72
2018,11,28,8,0,1.0,22.0,0.5,15.3,22.0,20.05,11.27
2018,11,28,8,15,2.0,24.5,0.6,15.5,25.0,23.01,14.01
2018,11,28,8,30,3.0,27.0,0.7,15.7,28.0,26.03,16.73
2018,11,28,8,45,10.0,36.5,0.8,15.9,39.5,40.64,29.51
2018,11,28,9,0,17.0,46.0,0.9,16.1,51.0,56.1,42.9
2018,11,28,9,15,11.5,56.5,0.9,16.3,60.0,62.61,48.11
2018,11,28,9,30,6.0,67.0,0.9,16.5,69.0,64.25,49.13
2018,11,28,9,45,3.0,57.0,0.9,16.7,58.0,52.89,39.34
2018,11,28,10,0,0.0,47.0,0.9,16.9,47.0,41.48,29.52
2018,11,28,10,15,9.0,81.0,1.0,17.15,85.0,79.46,61.62
2018,11,28,10,30,18.0,115.0,1.1,17.4,123.0,128.93,102.55
2018,11,28,10,45,135.0,154.0,1.25,17.7,220.5,286.3,232.63
2018,11,28,11,0,252.0,193.0,1.4,18.0,318.0,444.69,356.5
2018,11,28,11,15,275.5,184.0,1.45,18.15,323.0,447.24,357.65
2018,11,28,11,30,299.0,175.0,1.5,18.3,328.0,448.48,358.9
2018,11,28,11,45,515.0,143.0,1.6,18.5,408.5,591.06,469.57
2018,11,28,12,0,731.0,111.0,1.7,18.7,489.0,714.11,559.71
2018,11,28,12,15,739.0,107.5,1.8,18.65,486.5,693.14,544.37
2018,11,28,12,30,747.0,104.0,1.9,18.6,484.0,669.15,527.64
2018,11,28,12,45,756.0,101.0,2.05,18.5,477.5,643.42,509.21
2018,11,28,13,0,765.0,98.0,2.2,18.4,471.0,614.66,487.91
2018,11,28,13,15,597.0,127.5,2.35,18.3,411.5,510.76,407.63
2018,11,28,13,30,429.0,157.0,2.5,18.2,352.0,412.89,330.64
2018,11,28,13,45,304.0,164.0,2.65,18.1,298.5,324.62,260.31
2018,11,28,14,0,179.0,171.0,2.8,18.0,245.0,249.91,199.95
2018,11,28,14,15,151.0,157.5,2.85,17.85,216.5,213.88,170.42
2018,11,28,14,30,123.0,144.0,2.9,17.7,188.0,180.77,143.04
2018,11,28,14,45,189.0,120.5,2.95,17.5,179.5,173.35,134.54
2018,11,28,15,0,255.0,97.0,3.0,17.3,171.0,154.82,115.47
2018,11,28,15,15,301.5,84.0,3.0,17.3,159.0,136.69,96.54
2018,11,28,15,30,348.0,71.0,3.0,17.3,147.0,110.25,71.41
2018,11,28,15,45,273.5,59.5,2.75,16.65,111.0,70.7,43.49
2018,11,28,16,0,199.0,48.0,2.5,16.0,75.0,39.97,25.69
2018,11,28,16,15,133.0,34.0,2.5,15.65,49.0,27.29,16.19
2018,11,28,16,30,67.0,20.0,2.5,15.3,23.0,16.28,0.0
2018,11,28,16,45,33.5,10.0,2.5,14.9,11.5,9.1,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,15.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.55,13.85,2.5,2.27,0.0
2018,11,29,7,30,0.0,5.0,5.6,13.9,5.0,4.38,0.0
2018,11,29,7,45,3.0,14.5,5.7,13.95,15.0,14.71,6.42
2018,11,29,8,0,6.0,24.0,5.8,14.0,25.0,25.27,15.79
2018,11,29,8,15,9.5,41.5,5.8,14.05,43.5,43.5,31.67
2018,11,29,8,30,13.0,59.0,5.8,14.1,62.0,63.9,49.43
2018,11,29,8,45,36.0,70.0,5.85,14.1,80.5,99.42,80.73
2018,11,29,9,0,59.0,81.0,5.9,14.1,99.0,142.67,118.33
2018,11,29,9,15,37.0,67.0,5.8,14.15,79.0,95.05,77.15
2018,11,29,9,30,15.0,53.0,5.7,14.2,59.0,61.76,47.88
2018,11,29,9,45,7.5,48.0,5.6,14.2,51.0,48.72,36.38
2018,11,29,10,0,0.0,43.0,5.5,14.2,43.0,37.93,26.8
2018,11,29,10,15,18.5,64.5,5.45,14.2,73.0,76.29,60.16
2018,11,29,10,30,37.0,86.0,5.4,14.2,103.0,114.04,92.65
2018,11,29,10,45,84.0,142.0,5.3,14.2,182.5,228.5,189.39
2018,11,29,11,0,131.0,198.0,5.2,14.2,262.0,332.64,275.23
2018,11,29,11,15,149.5,189.0,5.2,14.3,264.0,332.87,275.49
2018,11,29,11,30,168.0,180.0,5.2,14.4,266.0,332.67,275.62
2018,11,29,11,45,117.0,177.0,5.15,14.5,237.0,283.23,233.54
2018,11,29,12,0,66.0,174.0,5.1,14.6,208.0,223.34,182.84
2018,11,29,12,15,52.5,169.0,5.05,14.6,196.0,204.96,167.31
2018,11,29,12,30,39.0,164.0,5.0,14.6,184.0,187.41,152.42
2018,11,29,12,45,168.5,177.5,4.9,14.65,260.0,297.73,245.72
2018,11,29,13,0,298.0,191.0,4.8,14.7,336.0,397.2,327.16
2018,11,29,13,15,302.0,173.0,4.7,14.7,315.0,365.53,300.84
2018,11,29,13,30,306.0,155.0,4.6,14.7,294.0,333.21,273.99
2018,11,29,13,45,270.5,145.5,4.45,14.7,263.0,288.74,236.49
2018,11,29,14,0,235.0,136.0,4.3,14.7,232.0,247.19,201.22
2018,11,29,14,15,190.0,113.0,4.05,14.6,186.5,191.61,154.4
2018,11,29,14,30,145.0,90.0,3.8,14.5,141.0,140.99,111.66
2018,11,29,14,45,142.5,82.0,3.6,14.4,128.0,122.95,95.41
2018,11,29,15,0,140.0,74.0,3.4,14.3,115.0,105.12,79.18
2018,11,29,15,15,117.0,62.5,3.4,14.3,93.0,80.41,58.08
2018,11,29,15,30,94.0,51.0,3.4,14.3,71.0,58.53,40.0
2018,11,29,15,45,47.0,38.0,2.6,13.8,48.0,37.07,24.02
2018,11,29,16,0,0.0,25.0,1.8,13.3,25.0,22.02,12.73
2018,11,29,16,15,4.0,17.0,1.8,13.1,17.0,14.96,6.4
2018,11,29,16,30,8.0,9.0,1.8,12.9,9.0,8.07,0.0
2018,11,29,16,45,4.0,4.5,1.75,12.75,4.5,4.09,0.0
2018,11,29,17,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,6,45,9.5,1.0,1.55,8.9,1.0,0.0,0.0
2018,11,30,7,0,19.0,2.0,1.5,8.9,2.0,0.0,0.0
2018,11,30,7,15,41.0,14.0,1.75,9.6,16.0,36.27,0.0
2018,11,30,7,30,63.0,26.0,2.0,10.3,30.0,90.6,46.89
2018,11,30,7,45,92.5,41.5,2.25,11.0,53.0,137.39,108.17
2018,11,30,8,0,122.0,57.0,2.5,11.7,76.0,178.67,146.81
2018,11,30,8,15,154.5,72.0,2.7,12.1,103.5,222.87,186.28
2018,11,30,8,30,187.0,87.0,2.9,12.5,131.0,268.61,226.15
2018,11,30,8,45,244.0,98.5,3.1,12.85,166.5,329.33,278.12
2018,11,30,9,0,301.0,110.0,3.3,13.2,202.0,392.22,330.67
2018,11,30,9,15,385.0,112.5,3.35,13.55,244.5,484.03,405.32
2018,11,30,9,30,469.0,115.0,3.4,13.9,287.0,560.78,466.31
2018,11,30,9,45,615.5,99.0,3.4,14.2,344.5,675.6,554.29
2018,11,30,10,0,762.0,83.0,3.4,14.5,402.0,778.0,629.41
2018,11,30,10,15,746.0,90.0,3.4,14.8,417.5,779.2,627.95
2018,11,30,10,30,730.0,97.0,3.4,15.1,433.0,772.02,621.1
2018,11,30,10,45,782.0,90.5,3.35,15.35,462.5,798.2,638.96
2018,11,30,11,0,834.0,84.0,3.3,15.6,492.0,825.86,657.54
2018,11,30,11,15,847.0,83.0,3.35,15.75,505.0,823.3,654.88
2018,11,30,11,30,860.0,82.0,3.4,15.9,518.0,817.05,649.92
2018,11,30,11,45,859.5,83.0,3.45,16.0,520.5,798.73,636.4
2018,11,30,12,0,859.0,84.0,3.5,16.1,523.0,777.19,620.67
2018,11,30,12,15,859.0,82.5,3.5,16.15,518.5,749.96,600.68
2018,11,30,12,30,859.0,81.0,3.5,16.2,514.0,719.75,578.5
2018,11,30,12,45,856.0,79.0,3.55,16.2,502.0,684.06,551.93
2018,11,30,13,0,853.0,77.0,3.6,16.2,490.0,645.87,521.94
2018,11,30,13,15,844.0,76.0,3.55,16.15,471.0,602.86,487.33
2018,11,30,13,30,835.0,75.0,3.5,16.1,452.0,558.16,450.64
2018,11,30,13,45,822.0,73.0,3.4,16.0,426.0,508.89,409.44
2018,11,30,14,0,809.0,71.0,3.3,15.9,400.0,458.82,366.55
2018,11,30,14,15,788.5,68.0,3.2,15.75,368.0,404.06,318.93
2018,11,30,14,30,768.0,65.0,3.1,15.6,336.0,349.83,270.57
2018,11,30,14,45,739.0,61.5,3.0,15.4,299.5,293.31,219.66
2018,11,30,15,0,710.0,58.0,2.9,15.2,263.0,238.84,170.07
2018,11,30,15,15,664.0,54.0,2.9,15.2,223.0,182.98,120.69
2018,11,30,15,30,618.0,50.0,2.9,15.2,183.0,130.04,76.52
2018,11,30,15,45,547.5,44.5,2.15,14.0,143.0,80.2,41.64
2018,11,30,16,0,477.0,39.0,1.4,12.8,103.0,38.49,21.89
2018,11,30,16,15,351.0,30.5,1.35,12.15,68.0,25.18,14.6
2018,11,30,16,30,225.0,22.0,1.3,11.5,33.0,18.81,0.0
2018,11,30,16,45,112.5,11.0,1.25,10.85,16.5,10.01,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.5,10.75,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.4,10.7,1.0,0.0,0.0
2018,12,1,7,15,4.0,5.5,2.55,11.05,5.5,7.29,0.0
2018,12,1,7,30,4.0,10.0,2.7,11.4,10.0,11.41,0.25
2018,12,1,7,45,2.0,17.0,2.85,11.75,17.0,16.25,7.65
2018,12,1,8,0,0.0,24.0,3.0,12.1,24.0,21.12,12.21
2018,12,1,8,15,0.0,32.0,2.95,12.2,32.0,28.19,18.51
2018,12,1,8,30,0.0,40.0,2.9,12.3,40.0,35.27,24.76
2018,12,1,8,45,2.5,44.5,2.85,12.45,45.5,41.19,30.04
2018,12,1,9,0,5.0,49.0,2.8,12.6,51.0,47.23,35.36
2018,12,1,9,15,8.5,72.5,3.0,12.75,75.5,71.94,56.65
2018,12,1,9,30,12.0,96.0,3.2,12.9,100.0,98.99,79.7
2018,12,1,9,45,8.0,85.0,3.4,13.05,88.0,83.25,66.01
2018,12,1,10,0,4.0,74.0,3.6,13.2,76.0,68.85,53.49
2018,12,1,10,15,2.0,87.0,3.8,13.3,88.0,79.39,62.24
2018,12,1,10,30,0.0,100.0,4.0,13.4,100.0,90.25,71.21
2018,12,1,10,45,236.0,125.0,4.2,13.45,240.0,352.34,296.21
2018,12,1,11,0,472.0,150.0,4.4,13.5,380.0,595.4,493.04
2018,12,1,11,15,310.0,135.5,4.5,13.7,288.0,435.15,361.93
2018,12,1,11,30,148.0,121.0,4.6,13.9,196.0,261.72,217.71
2018,12,1,11,45,148.0,129.0,4.65,14.05,204.0,266.32,221.4
2018,12,1,12,0,148.0,137.0,4.7,14.2,212.0,270.13,224.06
2018,12,1,12,15,425.0,128.0,4.7,14.2,341.5,474.24,394.49
2018,12,1,12,30,702.0,119.0,4.7,14.2,471.0,653.07,536.71
2018,12,1,12,45,699.5,115.0,4.75,14.25,459.0,620.06,509.35
2018,12,1,13,0,697.0,111.0,4.8,14.3,447.0,585.02,480.99
2018,12,1,13,15,646.0,112.5,4.7,14.25,414.0,524.78,431.61
2018,12,1,13,30,595.0,114.0,4.6,14.2,381.0,466.76,383.46
2018,12,1,13,45,677.0,99.0,4.55,14.15,386.5,462.84,378.31
2018,12,1,14,0,759.0,84.0,4.5,14.1,392.0,449.65,364.09
2018,12,1,14,15,731.5,82.0,4.4,13.9,359.5,395.06,316.04
2018,12,1,14,30,704.0,80.0,4.3,13.7,327.0,341.78,268.23
2018,12,1,14,45,664.0,77.5,4.2,13.55,290.5,285.79,217.73
2018,12,1,15,0,624.0,75.0,4.1,13.4,254.0,233.13,169.94
2018,12,1,15,15,572.0,69.5,4.1,13.4,214.5,179.02,122.29
2018,12,1,15,30,520.0,64.0,4.1,13.4,175.0,130.41,81.78
2018,12,1,15,45,433.5,57.0,3.4,12.6,135.5,83.68,48.94
2018,12,1,16,0,347.0,50.0,2.7,11.8,96.0,44.78,28.18
2018,12,1,16,15,229.5,36.5,2.5,11.4,62.5,28.65,17.33
2018,12,1,16,30,112.0,23.0,2.3,11.0,29.0,18.24,0.0
2018,12,1,16,45,56.0,11.5,2.1,10.6,14.5,10.46,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.65,5.55,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.6,5.6,2.0,0.0,0.0
2018,12,2,7,15,146.5,14.0,0.55,6.05,22.0,96.27,0.0
2018,12,2,7,30,268.0,25.0,0.5,6.5,42.0,222.56,95.35
2018,12,2,7,45,384.0,32.5,0.5,7.0,78.5,329.11,261.22
2018,12,2,8,0,500.0,40.0,0.5,7.5,115.0,430.81,352.81
2018,12,2,8,15,590.0,44.5,0.45,8.05,159.5,509.51,417.25
2018,12,2,8,30,680.0,49.0,0.4,8.6,204.0,599.91,486.59
2018,12,2,8,45,726.0,51.5,0.3,9.2,244.5,656.01,526.16
2018,12,2,9,0,772.0,54.0,0.2,9.8,285.0,711.39,563.42
2018,12,2,9,15,797.0,57.0,0.35,10.2,321.0,749.21,590.88
2018,12,2,9,30,822.0,60.0,0.5,10.6,357.0,784.8,616.59
2018,12,2,9,45,839.0,62.5,0.65,10.95,388.0,810.4,635.08
2018,12,2,10,0,856.0,65.0,0.8,11.3,419.0,832.98,651.39
2018,12,2,10,15,869.0,66.0,0.8,11.5,443.5,838.62,653.6
2018,12,2,10,30,882.0,67.0,0.8,11.7,468.0,849.19,659.52
2018,12,2,10,45,889.5,68.0,0.85,11.9,486.0,851.58,660.67
2018,12,2,11,0,897.0,69.0,0.9,12.1,504.0,850.42,659.59
2018,12,2,11,15,901.5,69.5,0.9,12.45,514.5,842.5,652.82
2018,12,2,11,30,906.0,70.0,0.9,12.8,525.0,831.01,643.82
2018,12,2,11,45,908.0,70.5,0.95,13.2,528.5,813.98,631.84
2018,12,2,12,0,910.0,71.0,1.0,13.6,532.0,793.51,617.58
2018,12,2,12,15,908.5,70.5,1.1,13.75,527.5,765.88,599.52
2018,12,2,12,30,907.0,70.0,1.2,13.9,523.0,735.2,579.13
2018,12,2,12,45,902.0,69.0,1.3,14.1,510.5,698.66,554.11
2018,12,2,13,0,897.0,68.0,1.4,14.3,498.0,659.6,525.06
2018,12,2,13,15,887.0,67.0,1.4,14.25,478.5,615.22,490.71
2018,12,2,13,30,877.0,66.0,1.4,14.2,459.0,569.13,454.16
2018,12,2,13,45,862.0,65.0,1.4,14.15,432.5,518.99,413.46
2018,12,2,14,0,847.0,64.0,1.4,14.1,406.0,469.61,372.06
2018,12,2,14,15,773.0,68.5,1.3,13.85,362.0,398.93,313.23
2018,12,2,14,30,699.0,73.0,1.2,13.6,318.0,333.41,257.7
2018,12,2,14,45,497.5,87.5,1.15,13.35,252.5,244.81,186.29
2018,12,2,15,0,296.0,102.0,1.1,13.1,187.0,170.81,128.52
2018,12,2,15,15,228.5,91.0,1.1,13.1,150.5,128.19,93.69
2018,12,2,15,30,161.0,80.0,1.1,13.1,114.0,93.21,66.37
2018,12,2,15,45,124.5,64.0,0.95,12.0,87.0,64.31,44.24
2018,12,2,16,0,88.0,48.0,0.8,10.9,60.0,40.92,27.7
2018,12,2,16,15,123.0,33.0,0.9,10.3,43.0,26.5,15.66
2018,12,2,16,30,158.0,18.0,1.0,9.7,26.0,14.87,0.0
2018,12,2,16,45,79.0,9.0,1.05,9.1,13.0,8.19,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,2.95,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.0,2.0,0.0,0.0
2018,12,3,7,15,26.5,11.0,1.35,3.95,11.5,25.07,0.0
2018,12,3,7,30,30.0,19.0,1.5,4.9,21.0,45.96,11.68
2018,12,3,7,45,54.0,35.5,1.65,5.85,42.0,89.84,69.12
2018,12,3,8,0,78.0,52.0,1.8,6.8,63.0,128.16,105.48
2018,12,3,8,15,87.5,68.5,1.8,7.45,85.0,156.56,131.32
2018,12,3,8,30,97.0,85.0,1.8,8.1,107.0,184.85,156.33
2018,12,3,8,45,256.5,89.5,1.85,8.8,162.0,325.43,278.26
2018,12,3,9,0,416.0,94.0,1.9,9.5,217.0,478.04,404.13
2018,12,3,9,15,604.0,78.5,1.95,10.25,282.0,624.16,517.99
2018,12,3,9,30,792.0,63.0,2.0,11.0,347.0,762.61,619.8
2018,12,3,9,45,806.0,66.0,2.05,11.75,376.5,786.05,633.62
2018,12,3,10,0,820.0,69.0,2.1,12.5,406.0,806.52,646.14
2018,12,3,10,15,839.0,69.5,2.1,12.7,432.0,824.84,657.85
2018,12,3,10,30,858.0,70.0,2.1,12.9,458.0,839.85,667.14
2018,12,3,10,45,867.5,71.0,2.1,13.1,476.5,835.89,662.9
2018,12,3,11,0,877.0,72.0,2.1,13.3,495.0,836.62,662.35
2018,12,3,11,15,679.5,117.5,2.15,13.45,449.5,727.95,582.99
2018,12,3,11,30,482.0,163.0,2.2,13.6,404.0,599.08,484.9
2018,12,3,11,45,378.5,187.0,2.2,13.7,377.0,516.58,420.22
2018,12,3,12,0,275.0,211.0,2.2,13.8,350.0,452.95,368.42
2018,12,3,12,15,488.5,163.5,2.2,13.9,407.5,561.24,456.13
2018,12,3,12,30,702.0,116.0,2.2,14.0,465.0,649.5,524.63
2018,12,3,12,45,785.0,95.0,2.15,14.1,477.0,653.29,526.5
2018,12,3,13,0,868.0,74.0,2.1,14.2,489.0,651.93,524.53
2018,12,3,13,15,744.5,96.0,2.05,14.2,442.0,566.48,456.83
2018,12,3,13,30,621.0,118.0,2.0,14.2,395.0,485.73,392.36
2018,12,3,13,45,578.5,117.0,1.95,14.25,363.5,431.14,347.85
2018,12,3,14,0,536.0,116.0,1.9,14.3,332.0,375.06,301.27
2018,12,3,14,15,358.0,114.5,1.7,14.05,254.0,269.77,215.75
2018,12,3,14,30,180.0,113.0,1.5,13.8,176.0,176.77,140.44
2018,12,3,14,45,120.0,98.5,1.3,13.5,138.5,129.43,101.38
2018,12,3,15,0,60.0,84.0,1.1,13.2,101.0,90.73,69.92
2018,12,3,15,15,128.5,74.5,1.1,13.2,104.0,94.2,69.48
2018,12,3,15,30,197.0,65.0,1.1,13.2,107.0,85.45,58.27
2018,12,3,15,45,111.0,48.0,1.15,12.0,70.5,50.32,32.93
2018,12,3,16,0,25.0,31.0,1.2,10.8,34.0,27.76,17.37
2018,12,3,16,15,21.5,20.0,1.25,10.45,22.0,17.34,8.25
2018,12,3,16,30,18.0,9.0,1.3,10.1,10.0,8.05,0.0
2018,12,3,16,45,9.0,4.5,1.35,9.7,5.0,4.09,0.0
2018,12,3,17,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.25,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.2,2.0,0.0,0.0
2018,12,4,7,15,17.0,5.0,2.15,7.6,5.0,14.18,0.0
2018,12,4,7,30,17.0,7.0,2.3,8.0,8.0,22.84,0.48
2018,12,4,7,45,8.5,10.5,2.5,8.45,11.0,14.88,6.61
2018,12,4,8,0,0.0,14.0,2.7,8.9,14.0,12.3,4.83
2018,12,4,8,15,0.0,17.5,2.7,9.4,17.5,15.38,7.64
2018,12,4,8,30,0.0,21.0,2.7,9.9,21.0,18.46,10.42
2018,12,4,8,45,2.0,44.0,2.75,10.45,44.5,40.35,29.54
2018,12,4,9,0,4.0,67.0,2.8,11.0,68.0,63.59,49.67
2018,12,4,9,15,35.0,104.0,2.85,11.55,116.0,138.94,115.08
2018,12,4,9,30,66.0,141.0,2.9,12.1,164.0,211.02,176.12
2018,12,4,9,45,35.0,127.5,2.95,12.7,140.0,163.78,134.92
2018,12,4,10,0,4.0,114.0,3.0,13.3,116.0,109.75,87.99
2018,12,4,10,15,2.0,101.5,3.0,13.7,102.5,94.09,74.53
2018,12,4,10,30,0.0,89.0,3.0,14.1,89.0,79.48,61.95
2018,12,4,10,45,0.0,94.0,3.05,14.5,94.0,84.16,65.72
2018,12,4,11,0,0.0,99.0,3.1,14.9,99.0,88.84,69.47
2018,12,4,11,15,0.0,102.0,3.1,15.1,102.0,91.58,71.64
2018,12,4,11,30,0.0,105.0,3.1,15.3,105.0,94.34,73.84
2018,12,4,11,45,0.0,107.0,3.05,15.55,107.0,96.14,75.24
2018,12,4,12,0,0.0,109.0,3.0,15.8,109.0,97.96,76.67
2018,12,4,12,15,0.0,110.5,2.75,15.75,110.5,99.3,77.8
2018,12,4,12,30,0.0,112.0,2.5,15.7,112.0,100.66,78.96
2018,12,4,12,45,0.0,108.5,2.2,15.65,108.5,97.27,76.19
2018,12,4,13,0,0.0,105.0,1.9,15.6,105.0,93.94,73.48
2018,12,4,13,15,0.0,99.5,1.75,15.4,99.5,88.78,69.31
2018,12,4,13,30,0.0,94.0,1.6,15.2,94.0,83.68,65.18
2018,12,4,13,45,0.0,88.0,1.4,15.0,88.0,78.16,60.7
2018,12,4,14,0,0.0,82.0,1.2,14.8,82.0,72.7,56.25
2018,12,4,14,15,0.0,81.0,1.25,14.4,81.0,71.83,55.69
2018,12,4,14,30,0.0,80.0,1.3,14.0,80.0,70.93,55.09
2018,12,4,14,45,0.0,71.5,1.35,13.55,71.5,63.27,48.71
2018,12,4,15,0,0.0,63.0,1.4,13.1,63.0,55.67,42.3
2018,12,4,15,15,0.0,51.5,1.4,13.1,51.5,45.47,33.49
2018,12,4,15,30,0.0,40.0,1.4,13.1,40.0,35.28,24.61
2018,12,4,15,45,0.0,32.0,1.5,12.15,32.0,28.2,18.4
2018,12,4,16,0,0.0,24.0,1.6,11.2,24.0,21.13,12.08
2018,12,4,16,15,9.0,16.5,1.6,10.8,17.0,14.81,6.18
2018,12,4,16,30,18.0,9.0,1.6,10.4,10.0,8.05,0.0
2018,12,4,16,45,9.0,4.5,1.6,10.0,5.0,4.09,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,5,7,15,36.5,5.5,1.7,10.0,7.5,25.61,0.0
2018,12,5,7,30,73.0,11.0,1.8,10.2,15.0,73.98,4.75
2018,12,5,7,45,62.5,11.5,1.85,10.45,17.0,71.96,52.9
2018,12,5,8,0,52.0,12.0,1.9,10.7,19.0,63.4,49.27
2018,12,5,8,15,26.0,14.5,2.0,11.0,18.0,34.3,24.65
2018,12,5,8,30,0.0,17.0,2.1,11.3,17.0,14.94,7.28
2018,12,5,8,45,0.0,34.0,2.15,11.6,34.0,29.95,20.34
2018,12,5,9,0,0.0,51.0,2.2,11.9,51.0,45.01,33.36
2018,12,5,9,15,4.0,80.5,2.25,12.35,82.0,77.16,61.02
2018,12,5,9,30,8.0,110.0,2.3,12.8,113.0,111.94,90.5
2018,12,5,9,45,11.0,116.5,2.3,13.25,121.0,119.95,97.04
2018,12,5,10,0,14.0,123.0,2.3,13.7,129.0,128.16,103.73
2018,12,5,10,15,46.5,150.0,2.3,14.1,170.5,196.84,161.58
2018,12,5,10,30,79.0,177.0,2.3,14.5,212.0,255.46,209.79
2018,12,5,10,45,188.0,185.0,2.25,14.9,273.5,369.72,303.71
2018,12,5,11,0,297.0,193.0,2.2,15.3,335.0,482.3,392.5
2018,12,5,11,15,282.0,199.5,2.15,15.5,336.5,471.07,381.78
2018,12,5,11,30,267.0,206.0,2.1,15.7,338.0,459.05,371.27
2018,12,5,11,45,174.5,210.0,2.0,15.85,296.5,367.89,297.67
2018,12,5,12,0,82.0,214.0,1.9,16.0,255.0,281.83,227.23
2018,12,5,12,15,102.5,213.5,1.8,16.1,264.5,292.45,236.25
2018,12,5,12,30,123.0,213.0,1.7,16.2,274.0,313.23,252.67
2018,12,5,12,45,152.5,208.0,1.6,16.3,281.5,321.15,259.02
2018,12,5,13,0,182.0,203.0,1.5,16.4,289.0,326.71,263.35
2018,12,5,13,15,141.5,184.0,1.4,16.2,249.5,272.63,219.81
2018,12,5,13,30,101.0,165.0,1.3,16.0,210.0,222.18,179.02
2018,12,5,13,45,83.5,148.5,1.2,15.85,184.0,183.26,147.38
2018,12,5,14,0,66.0,132.0,1.1,15.7,158.0,154.07,123.36
2018,12,5,14,15,93.0,136.5,1.05,15.45,170.5,170.68,136.64
2018,12,5,14,30,120.0,141.0,1.0,15.2,183.0,178.24,141.8
2018,12,5,14,45,62.0,109.0,0.95,14.9,130.5,118.49,93.04
2018,12,5,15,0,4.0,77.0,0.9,14.6,78.0,69.12,53.21
2018,12,5,15,15,2.0,58.0,0.9,14.6,58.5,51.58,38.38
2018,12,5,15,30,0.0,39.0,0.9,14.6,39.0,34.39,23.7
2018,12,5,15,45,0.0,31.0,0.85,13.8,31.0,27.31,17.53
2018,12,5,16,0,0.0,23.0,0.8,13.0,23.0,20.25,11.25
2018,12,5,16,15,5.0,16.5,0.9,12.6,16.5,14.81,6.09
2018,12,5,16,30,10.0,10.0,1.0,12.2,10.0,8.97,0.0
2018,12,5,16,45,5.0,5.0,1.05,11.8,5.0,4.55,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,7,15,87.5,9.5,1.2,7.8,14.5,57.88,0.0
2018,12,6,7,30,175.0,19.0,1.4,8.4,29.0,154.13,0.0
2018,12,6,7,45,162.0,30.5,1.65,9.0,46.0,179.21,137.33
2018,12,6,8,0,149.0,42.0,1.9,9.6,63.0,172.2,141.66
2018,12,6,8,15,98.0,60.0,1.9,10.15,75.5,150.83,125.15
2018,12,6,8,30,47.0,78.0,1.9,10.7,88.0,125.01,102.9
2018,12,6,8,45,47.0,93.5,1.9,11.2,105.5,142.76,118.29
2018,12,6,9,0,47.0,109.0,1.9,11.7,123.0,160.26,133.0
2018,12,6,9,15,250.0,109.0,1.85,12.25,195.5,349.86,295.15
2018,12,6,9,30,453.0,109.0,1.8,12.8,268.0,536.24,444.74
2018,12,6,9,45,626.0,88.5,1.8,13.35,329.0,666.19,541.68
2018,12,6,10,0,799.0,68.0,1.8,13.9,390.0,784.37,625.65
2018,12,6,10,15,812.5,70.0,1.75,14.35,415.0,800.1,633.35
2018,12,6,10,30,826.0,72.0,1.7,14.8,440.0,812.6,639.74
2018,12,6,10,45,834.5,73.5,1.6,15.25,458.0,816.85,639.76
2018,12,6,11,0,843.0,75.0,1.5,15.7,476.0,817.66,637.49
2018,12,6,11,15,848.0,75.5,1.45,16.05,486.5,810.82,630.79
2018,12,6,11,30,853.0,76.0,1.4,16.4,497.0,800.53,621.92
2018,12,6,11,45,854.0,77.0,1.3,16.7,501.0,784.26,608.57
2018,12,6,12,0,855.0,78.0,1.2,17.0,505.0,764.74,593.14
2018,12,6,12,15,853.0,78.0,1.2,17.15,501.0,738.61,574.71
2018,12,6,12,30,851.0,78.0,1.2,17.3,497.0,709.6,554.29
2018,12,6,12,45,845.0,77.5,1.2,17.45,485.5,674.55,528.97
2018,12,6,13,0,839.0,77.0,1.2,17.6,474.0,637.18,500.56
2018,12,6,13,15,829.5,75.5,1.25,17.6,455.5,594.46,468.29
2018,12,6,13,30,820.0,74.0,1.3,17.6,437.0,550.15,433.89
2018,12,6,13,45,805.5,72.5,1.35,17.6,412.0,501.89,395.43
2018,12,6,14,0,791.0,71.0,1.4,17.6,387.0,452.95,355.22
2018,12,6,14,15,770.0,68.5,1.4,17.4,356.0,399.86,310.62
2018,12,6,14,30,749.0,66.0,1.4,17.2,325.0,347.32,265.16
2018,12,6,14,45,719.0,62.5,1.35,17.05,289.5,291.82,216.33
2018,12,6,15,0,689.0,59.0,1.3,16.9,254.0,238.46,168.73
2018,12,6,15,15,643.0,54.5,1.3,16.9,215.0,182.14,119.8
2018,12,6,15,30,597.0,50.0,1.3,16.9,176.0,131.42,77.74
2018,12,6,15,45,527.0,44.0,1.0,15.6,137.0,82.24,42.92
2018,12,6,16,0,457.0,38.0,0.7,14.3,98.0,41.07,21.82
2018,12,6,16,15,336.5,29.5,0.75,14.0,64.5,24.34,13.49
2018,12,6,16,30,216.0,21.0,0.8,13.7,31.0,17.92,0.0
2018,12,6,16,45,108.0,10.5,0.8,13.35,15.5,9.55,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,7,15,46.0,9.5,0.75,8.1,12.0,34.44,0.0
2018,12,7,7,30,92.0,19.0,0.8,8.4,24.0,101.55,0.0
2018,12,7,7,45,149.5,33.0,0.8,8.75,49.5,176.33,133.14
2018,12,7,8,0,207.0,47.0,0.8,9.1,75.0,235.99,193.5
2018,12,7,8,15,287.5,58.0,1.0,9.55,111.5,311.39,260.0
2018,12,7,8,30,368.0,69.0,1.2,10.0,148.0,391.47,328.29
2018,12,7,8,45,393.0,79.0,1.35,10.5,178.0,431.16,361.56
2018,12,7,9,0,418.0,89.0,1.5,11.0,208.0,470.78,393.86
2018,12,7,9,15,404.5,103.5,1.4,11.4,231.0,484.76,403.29
2018,12,7,9,30,391.0,118.0,1.3,11.8,254.0,496.3,410.4
2018,12,7,9,45,409.0,127.0,1.25,12.25,280.5,524.98,431.26
2018,12,7,10,0,427.0,136.0,1.2,12.7,307.0,552.25,450.37
2018,12,7,10,15,417.5,146.5,1.05,13.4,322.5,556.35,449.94
2018,12,7,10,30,408.0,157.0,0.9,14.1,338.0,558.42,448.05
2018,12,7,10,45,467.0,151.5,0.8,14.8,366.5,597.5,475.41
2018,12,7,11,0,526.0,146.0,0.7,15.5,395.0,634.0,499.63
2018,12,7,11,15,660.0,118.5,0.65,16.0,438.0,711.34,553.1
2018,12,7,11,30,794.0,91.0,0.6,16.5,481.0,770.46,591.06
2018,12,7,11,45,834.0,82.5,0.55,17.05,495.0,774.86,590.99
2018,12,7,12,0,874.0,74.0,0.5,17.6,509.0,767.96,584.1
2018,12,7,12,15,873.5,73.5,0.6,17.8,505.5,742.52,568.01
2018,12,7,12,30,873.0,73.0,0.7,18.0,502.0,714.1,549.89
2018,12,7,12,45,869.0,72.0,0.85,18.25,490.5,679.86,527.82
2018,12,7,13,0,865.0,71.0,1.0,18.5,479.0,643.13,501.68
2018,12,7,13,15,855.5,70.0,1.0,18.45,460.5,604.27,472.1
2018,12,7,13,30,846.0,69.0,1.0,18.4,442.0,559.61,437.55
2018,12,7,13,45,832.0,67.5,1.05,18.4,417.0,510.62,399.07
2018,12,7,14,0,818.0,66.0,1.1,18.4,392.0,460.85,358.69
2018,12,7,14,15,796.5,64.0,1.1,18.2,361.0,406.89,313.81
2018,12,7,14,30,775.0,62.0,1.1,18.0,330.0,353.45,267.98
2018,12,7,14,45,744.5,59.5,1.05,17.75,294.0,297.52,219.14
2018,12,7,15,0,714.0,57.0,1.0,17.5,258.0,243.7,171.42
2018,12,7,15,15,669.5,53.0,1.0,17.5,219.0,188.06,123.11
2018,12,7,15,30,625.0,49.0,1.0,17.5,180.0,136.81,80.65
2018,12,7,15,45,554.0,43.5,0.9,16.15,140.5,84.78,43.72
2018,12,7,16,0,483.0,38.0,0.8,14.8,101.0,42.38,22.08
2018,12,7,16,15,358.5,29.0,0.85,14.4,66.0,23.91,13.11
2018,12,7,16,30,234.0,20.0,0.9,14.0,31.0,16.93,0.0
2018,12,7,16,45,117.0,10.0,0.9,13.6,15.5,9.1,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,7,15,90.0,10.0,1.15,6.2,14.5,59.43,0.0
2018,12,8,7,30,180.0,20.0,1.2,7.0,29.0,154.59,0.0
2018,12,8,7,45,337.5,28.5,1.2,7.8,66.0,290.81,219.51
2018,12,8,8,0,495.0,37.0,1.2,8.6,103.0,418.21,341.78
2018,12,8,8,15,566.0,43.0,1.3,9.2,143.5,491.38,405.68
2018,12,8,8,30,637.0,49.0,1.4,9.8,184.0,560.45,462.57
2018,12,8,8,45,683.0,53.0,1.45,10.45,223.5,617.4,507.25
2018,12,8,9,0,729.0,57.0,1.5,11.1,263.0,673.82,549.64
2018,12,8,9,15,759.0,59.5,1.55,11.9,299.0,714.52,578.43
2018,12,8,9,30,789.0,62.0,1.6,12.7,335.0,753.23,604.9
2018,12,8,9,45,811.0,64.0,1.65,13.45,366.5,782.31,623.78
2018,12,8,10,0,833.0,66.0,1.7,14.2,398.0,808.6,640.33
2018,12,8,10,15,834.0,69.5,1.75,14.75,419.5,816.01,643.7
2018,12,8,10,30,835.0,73.0,1.8,15.3,441.0,820.03,644.86
2018,12,8,10,45,857.0,72.5,1.85,15.9,463.5,833.25,652.51
2018,12,8,11,0,879.0,72.0,1.9,16.5,486.0,835.03,652.03
